ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 00:00,2,0.000,ALERT,213.74,304.48,59.981,1453784403,"201051344000645","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,313970.1,313970.1,13849,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784405,65732.00
01/26/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1453784403,"274151322000085","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,586034.8,586034.8,7725,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784407,65733.00
01/26/2016 00:00,2,0.000,ALERT,213.96,304.18,59.986,1453784403,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,305778.1,305778.1,14088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784409,65734.00
01/26/2016 00:00,2,0.000,ALERT,213.51,304.48,59.986,1453784403,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,307270.0,307270.0,14040,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784411,65735.00
01/26/2016 00:00,2,0.000,ALERT,212.61,302.98,59.996,1453784403,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,311576.5,311576.5,18671,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784413,65736.00
01/26/2016 00:00,2,0.000,ALERT,212.83,303.28,59.986,1453784403,"274151322000052","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,593743.0,593743.0,7846,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784414,65737.00
01/26/2016 00:00,2,0.000,ALERT,213.06,303.28,60.023,1453784403,"201051344000585","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,316504.7,316504.7,18662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784416,65738.00
01/26/2016 00:00,2,0.000,ALERT,212.61,303.28,60.002,1453784403,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,315839.0,315839.0,18576,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784418,65739.00
01/26/2016 00:00,2,0.000,ALERT,213.29,303.88,59.986,1453784403,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.38,0.0,0.0,0.000,309737.5,309737.5,18642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784420,65740.00
01/26/2016 00:00,2,0.000,ALERT,212.38,302.98,59.996,1453784403,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,319067.2,319067.2,18639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784422,65741.00
01/26/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1453784403,"274151322000094","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,477902.9,477902.9,8062,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784424,65742.00
01/26/2016 00:00,2,0.000,ALERT,213.29,305.08,60.012,1453784403,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,320417.8,320417.8,14058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784425,65743.00
01/26/2016 00:00,2,0.000,ALERT,212.61,303.58,59.986,1453784403,"201051344000890","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,317271.7,317271.7,18635,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784427,65744.00
01/26/2016 00:00,2,0.000,ALERT,213.06,303.28,60.007,1453784403,"201051344000438","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,319028.0,319028.0,18663,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784429,65745.00
01/26/2016 00:00,2,0.000,ALERT,213.06,302.98,59.996,1453784403,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,313111.0,313111.0,18744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784431,65746.00
01/26/2016 00:00,2,0.000,ALERT,213.06,304.18,59.986,1453784403,"274151322000083","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,588056.7,588056.7,7847,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784433,65747.00
01/26/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1453784403,"274151322000076","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,624656.0,624656.0,7873,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784434,65748.00
01/26/2016 00:00,2,0.000,ALERT,213.51,305.38,60.002,1453784403,"201051344000868","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,305588.8,305588.8,13865,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784436,65749.00
01/26/2016 00:00,2,0.000,ALERT,212.83,304.48,59.975,1453784403,"274151322000095","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,618221.0,618221.0,7765,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784438,65750.00
01/26/2016 00:00,2,0.000,ALERT,213.29,304.18,60.007,1453784403,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.98,0.0,0.0,0.000,304698.6,304698.6,14063,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784440,65751.00
01/26/2016 00:00,2,0.000,ALERT,212.61,302.37,60.012,1453784403,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,317109.7,317109.7,18645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784442,65752.00
01/26/2016 00:00,2,0.000,ALERT,213.29,304.78,60.018,1453784403,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,314853.4,314853.4,14028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784443,65753.00
01/26/2016 00:00,2,0.000,ALERT,214.19,304.78,60.012,1453784403,"201051344000853","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,312867.2,312867.2,13825,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784445,65754.00
01/26/2016 00:00,2,0.000,ALERT,213.29,302.98,60.012,1453784403,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,319078.0,319078.0,18579,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784447,65755.00
01/26/2016 00:00,2,0.000,ALERT,213.06,302.68,60.039,1453784403,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,316810.8,316810.8,18552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784449,65756.00
01/26/2016 00:00,2,0.000,ALERT,213.29,303.58,60.012,1453784403,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,320712.4,320712.4,18528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784451,65757.00
01/26/2016 00:00,2,0.000,ALERT,213.06,302.37,60.012,1453784403,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,313507.3,313507.3,18671,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784452,65758.00
01/26/2016 00:00,2,0.000,ALERT,212.61,303.28,60.012,1453784403,"274151322000088","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,570964.4,570964.4,7689,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784454,65759.00
01/26/2016 00:00,2,0.000,ALERT,213.74,302.37,60.007,1453784403,"274151322000068","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,478005.0,478005.0,8173,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784456,65760.00
01/26/2016 00:00,2,0.000,ALERT,212.83,303.28,60.012,1453784403,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,309913.1,309913.1,18670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784458,65761.00
01/26/2016 00:00,2,0.000,ALERT,213.29,305.38,60.012,1453784403,"201051344000594","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,315816.1,315816.1,14074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784460,65762.00
01/26/2016 00:00,2,0.000,ALERT,213.06,302.98,60.012,1453784403,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,316448.4,316448.4,18639,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784462,65763.00
01/26/2016 00:00,2,0.000,ALERT,212.83,303.28,60.002,1453784403,"274151322000054","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,583299.1,583299.1,7707,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784464,65764.00
01/26/2016 00:00,2,0.000,ALERT,213.96,304.48,60.034,1453784403,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,305039.2,305039.2,14056,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784465,65765.00
01/26/2016 00:00,2,0.000,ALERT,213.06,303.28,60.012,1453784403,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,315092.4,315092.4,18596,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784467,65766.00
01/26/2016 00:00,2,0.000,ALERT,213.51,305.08,60.012,1453784403,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,319657.5,319657.5,13792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784469,65767.00
01/26/2016 00:00,2,0.000,ALERT,213.74,304.48,60.012,1453784403,"201051344000648","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,313241.4,313241.4,13882,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784471,65768.00
01/26/2016 00:00,2,0.000,ALERT,213.51,305.68,60.007,1453784403,"201051344000569","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,321195.6,321195.6,13724,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784473,65769.00
01/26/2016 00:00,2,0.000,ALERT,213.51,305.08,60.012,1453784403,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,314991.3,314991.3,13941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784474,65770.00
01/26/2016 00:00,2,0.000,ALERT,213.74,304.78,60.002,1453784403,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,309941.1,309941.1,14084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453784476,65771.00
01/26/2016 00:00,2,0.000,ALERT,213.96,305.38,60.002,1453784403,"201051344000576","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,314405.1,314405.1,13807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784478,65772.00
01/26/2016 00:00,2,0.000,ALERT,213.06,302.07,60.028,1453784403,"274151322000087","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,558517.3,558517.3,7724,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453784480,65773.00
01/26/2016 00:15,2,0.000,ALERT,213.29,304.18,60.002,1453785303,"201051344000645","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,313970.1,313970.1,13851,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785305,65774.00
01/26/2016 00:15,2,0.000,ALERT,212.61,302.68,60.007,1453785303,"274151322000085","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,586034.8,586034.8,7727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785307,65775.00
01/26/2016 00:15,2,0.000,ALERT,213.51,303.88,60.007,1453785303,"201051344000633","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,305778.1,305778.1,14090,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785309,65776.00
01/26/2016 00:15,2,0.000,ALERT,213.06,304.18,60.023,1453785303,"201051344000469","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,307270.0,307270.0,14042,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453785310,65777.00
01/26/2016 00:15,2,0.000,ALERT,212.16,302.37,60.002,1453785303,"274151322000052","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,593743.0,593743.0,7848,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785313,65778.00
01/26/2016 00:15,2,0.000,ALERT,212.61,302.98,59.959,1453785303,"201051344000585","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,316504.7,316504.7,18664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785315,65779.00
01/26/2016 00:15,2,0.000,ALERT,212.38,302.98,59.986,1453785303,"201051344001230","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,315839.0,315839.0,18578,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785317,65780.00
01/26/2016 00:15,2,0.000,ALERT,213.06,303.88,59.959,1453785303,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,309737.5,309737.5,18644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785319,65781.00
01/26/2016 00:15,2,0.000,ALERT,212.16,302.68,59.996,1453785303,"201051344000955","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,319067.2,319067.2,18641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785321,65782.00
01/26/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1453785303,"274151322000094","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,477902.9,477902.9,8064,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785323,65783.00
01/26/2016 00:15,2,0.000,ALERT,213.06,304.78,60.002,1453785303,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,320417.8,320417.8,14060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785324,65784.00
01/26/2016 00:15,2,0.000,ALERT,212.38,302.98,59.991,1453785303,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,317271.7,317271.7,18637,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785326,65785.00
01/26/2016 00:15,2,0.000,ALERT,212.61,302.37,59.996,1453785303,"201051344000438","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,319028.0,319028.0,18665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785328,65786.00
01/26/2016 00:15,2,0.000,ALERT,212.38,301.77,60.039,1453785303,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,313111.0,313111.0,18746,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785330,65787.00
01/26/2016 00:15,2,0.000,ALERT,212.61,302.98,59.991,1453785303,"274151322000083","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,588056.7,588056.7,7849,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785332,65788.00
01/26/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1453785303,"274151322000076","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,624656.0,624656.0,7875,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785334,65789.00
01/26/2016 00:15,2,0.000,ALERT,213.06,305.08,60.012,1453785303,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,305588.8,305588.8,13867,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785335,65790.00
01/26/2016 00:15,2,0.000,ALERT,212.38,303.58,59.981,1453785303,"274151322000095","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,618221.0,618221.0,7767,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785337,65791.00
01/26/2016 00:15,2,0.000,ALERT,212.83,304.18,60.002,1453785303,"201051344000988","219011344069620",0.00,0.00,0,299.67,306.28,0.0,0.0,0.000,304698.6,304698.6,14065,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785339,65792.00
01/26/2016 00:15,2,0.000,ALERT,212.38,302.07,60.018,1453785303,"201051344001025","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,317109.7,317109.7,18647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785341,65793.00
01/26/2016 00:15,2,0.000,ALERT,212.61,304.18,60.007,1453785303,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,314853.4,314853.4,14030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785342,65794.00
01/26/2016 00:15,2,0.000,ALERT,213.51,303.88,59.991,1453785303,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,312867.2,312867.2,13827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785344,65795.00
01/26/2016 00:15,2,0.000,ALERT,212.83,302.68,60.002,1453785303,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,319078.0,319078.0,18581,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453785346,65796.00
01/26/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1453785303,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,316810.8,316810.8,18554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785348,65797.00
01/26/2016 00:15,2,0.000,ALERT,212.83,302.98,59.975,1453785303,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,320712.4,320712.4,18530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785350,65798.00
01/26/2016 00:15,2,0.000,ALERT,212.61,301.77,59.996,1453785303,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,313507.3,313507.3,18673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785351,65799.00
01/26/2016 00:15,2,0.000,ALERT,212.16,302.68,59.991,1453785303,"274151322000088","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,570964.4,570964.4,7691,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785353,65800.00
01/26/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1453785303,"274151322000068","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,478005.0,478005.0,8175,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785355,65801.00
01/26/2016 00:15,2,0.000,ALERT,212.16,302.37,59.959,1453785303,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,309913.1,309913.1,18672,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785357,65802.00
01/26/2016 00:15,2,0.000,ALERT,212.38,304.18,59.996,1453785303,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,315816.1,315816.1,14076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785359,65803.00
01/26/2016 00:15,2,0.000,ALERT,212.61,302.37,60.007,1453785303,"201051344001203","219011344069620",0.00,-0.50,0,300.27,306.58,0.0,0.0,0.000,316448.4,316448.4,18641,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453785361,65804.00
01/26/2016 00:15,2,0.000,ALERT,212.16,302.98,60.023,1453785303,"274151322000054","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,583299.1,583299.1,7709,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785363,65805.00
01/26/2016 00:15,2,0.000,ALERT,213.29,303.88,59.996,1453785303,"201051344000867","219011344069620",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,305039.2,305039.2,14058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453785364,65806.00
01/26/2016 00:15,2,0.000,ALERT,212.38,302.68,60.012,1453785303,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,315092.4,315092.4,18598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785366,65807.00
01/26/2016 00:15,2,0.000,ALERT,212.61,303.88,60.002,1453785303,"201051344000900","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,319657.5,319657.5,13794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785368,65808.00
01/26/2016 00:15,2,0.000,ALERT,212.83,303.28,60.028,1453785303,"201051344000648","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,313241.4,313241.4,13884,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453785370,65809.00
01/26/2016 00:15,2,0.000,ALERT,212.83,304.18,60.002,1453785303,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,321195.6,321195.6,13726,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453785372,65810.00
01/26/2016 00:15,2,0.000,ALERT,212.61,303.88,59.975,1453785303,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,314991.3,314991.3,13943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785373,65811.00
01/26/2016 00:15,2,0.000,ALERT,212.83,303.58,60.002,1453785303,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,309941.1,309941.1,14086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785375,65812.00
01/26/2016 00:15,2,0.000,ALERT,213.51,304.78,60.034,1453785303,"201051344000576","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,314405.1,314405.1,13809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785377,65813.00
01/26/2016 00:15,2,0.000,ALERT,211.93,301.47,59.986,1453785303,"274151322000087","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,558517.3,558517.3,7726,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453785379,65814.00
01/26/2016 00:15,2,0.000,ALERT,212.38,302.98,59.991,1453785303,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,311576.5,311576.5,18673,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453785380,65815.00
01/26/2016 00:30,2,0.000,ALERT,213.51,303.88,60.028,1453786204,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,313970.1,313970.1,13853,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786206,65816.00
01/26/2016 00:30,2,0.000,ALERT,212.61,302.37,59.959,1453786204,"274151322000085","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,586034.8,586034.8,7729,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786207,65817.00
01/26/2016 00:30,2,0.000,ALERT,213.74,303.28,59.981,1453786204,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,305778.1,305778.1,14092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786209,65818.00
01/26/2016 00:30,2,0.000,ALERT,213.06,303.58,59.991,1453786204,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,307270.0,307270.0,14044,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786211,65819.00
01/26/2016 00:30,2,0.000,ALERT,212.38,302.68,59.954,1453786204,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,311576.5,311576.5,18675,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786213,65820.00
01/26/2016 00:30,2,0.000,ALERT,212.16,302.37,59.954,1453786204,"274151322000052","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,593743.0,593743.0,7850,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786214,65821.00
01/26/2016 00:30,2,0.000,ALERT,212.83,303.28,59.996,1453786204,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316504.7,316504.7,18666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786216,65822.00
01/26/2016 00:30,2,0.000,ALERT,212.61,303.28,60.034,1453786204,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,315839.0,315839.0,18580,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786218,65823.00
01/26/2016 00:30,2,0.000,ALERT,213.06,303.58,59.996,1453786204,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,309737.5,309737.5,18646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786220,65824.00
01/26/2016 00:30,2,0.000,ALERT,212.38,302.68,59.996,1453786204,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,319067.2,319067.2,18643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786222,65825.00
01/26/2016 00:30,2,0.000,ALERT,212.38,301.77,59.981,1453786204,"274151322000094","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,477902.9,477902.9,8066,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786224,65826.00
01/26/2016 00:30,2,0.000,ALERT,213.06,304.78,60.002,1453786204,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,320417.8,320417.8,14062,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786225,65827.00
01/26/2016 00:30,2,0.000,ALERT,212.61,303.28,59.986,1453786204,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,317271.7,317271.7,18639,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786227,65828.00
01/26/2016 00:30,2,0.000,ALERT,212.83,302.68,60.018,1453786204,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,319028.0,319028.0,18667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786229,65829.00
01/26/2016 00:30,2,0.000,ALERT,213.06,302.37,59.986,1453786204,"201051344000417","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,313111.0,313111.0,18748,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786231,65830.00
01/26/2016 00:30,2,0.000,ALERT,212.61,302.98,59.996,1453786204,"274151322000083","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,588056.7,588056.7,7851,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786233,65831.00
01/26/2016 00:30,2,0.000,ALERT,213.06,302.07,60.012,1453786204,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,624656.0,624656.0,7877,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786235,65832.00
01/26/2016 00:30,2,0.000,ALERT,213.29,304.78,59.986,1453786204,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,305588.8,305588.8,13869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786237,65833.00
01/26/2016 00:30,2,0.000,ALERT,212.38,303.28,59.949,1453786204,"274151322000095","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,618221.0,618221.0,7769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786238,65834.00
01/26/2016 00:30,2,0.000,ALERT,213.06,304.18,59.986,1453786204,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,14067,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786240,65835.00
01/26/2016 00:30,2,0.000,ALERT,212.61,302.07,60.028,1453786204,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,317109.7,317109.7,18649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786242,65836.00
01/26/2016 00:30,2,0.000,ALERT,213.06,304.48,59.986,1453786204,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,314853.4,314853.4,14032,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786244,65837.00
01/26/2016 00:30,2,0.000,ALERT,213.74,303.88,60.007,1453786204,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,312867.2,312867.2,13829,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786246,65838.00
01/26/2016 00:30,2,0.000,ALERT,213.06,302.98,59.991,1453786204,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,319078.0,319078.0,18583,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786248,65839.00
01/26/2016 00:30,2,0.000,ALERT,213.06,302.68,60.028,1453786204,"201051344000917","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,316810.8,316810.8,18556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786250,65840.00
01/26/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1453786204,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,320712.4,320712.4,18532,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786251,65841.00
01/26/2016 00:30,2,0.000,ALERT,212.83,302.37,59.996,1453786204,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,313507.3,313507.3,18675,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786253,65842.00
01/26/2016 00:30,2,0.000,ALERT,212.16,302.68,59.991,1453786204,"274151322000088","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,570964.4,570964.4,7693,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786255,65843.00
01/26/2016 00:30,2,0.000,ALERT,213.29,301.77,59.986,1453786204,"274151322000068","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,478005.0,478005.0,8177,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786257,65844.00
01/26/2016 00:30,2,0.000,ALERT,212.61,302.98,59.996,1453786204,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,309913.1,309913.1,18674,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786259,65845.00
01/26/2016 00:30,2,0.000,ALERT,212.83,304.78,60.002,1453786204,"201051344000594","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,315816.1,315816.1,14078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786261,65846.00
01/26/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1453786204,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,316448.4,316448.4,18643,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786262,65847.00
01/26/2016 00:30,2,0.000,ALERT,212.38,302.68,59.981,1453786204,"274151322000054","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,583299.1,583299.1,7711,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786264,65848.00
01/26/2016 00:30,2,0.000,ALERT,213.29,303.88,59.991,1453786204,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,305039.2,305039.2,14060,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786266,65849.00
01/26/2016 00:30,2,0.000,ALERT,212.61,302.68,59.986,1453786204,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,315092.4,315092.4,18600,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786268,65850.00
01/26/2016 00:30,2,0.000,ALERT,213.06,304.18,59.959,1453786204,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,319657.5,319657.5,13796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786270,65851.00
01/26/2016 00:30,2,0.000,ALERT,213.29,303.58,60.002,1453786204,"201051344000648","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,313241.4,313241.4,13886,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786272,65852.00
01/26/2016 00:30,2,0.000,ALERT,213.06,304.78,60.039,1453786204,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,321195.6,321195.6,13728,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786273,65853.00
01/26/2016 00:30,2,0.000,ALERT,213.06,304.18,59.959,1453786204,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,314991.3,314991.3,13945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786275,65854.00
01/26/2016 00:30,2,0.000,ALERT,213.29,304.18,60.034,1453786204,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,309941.1,309941.1,14088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453786277,65855.00
01/26/2016 00:30,2,0.000,ALERT,213.74,304.78,59.996,1453786204,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,314405.1,314405.1,13811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786279,65856.00
01/26/2016 00:30,2,0.000,ALERT,212.61,301.47,59.996,1453786204,"274151322000087","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,558517.3,558517.3,7728,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453786281,65857.00
01/26/2016 00:45,2,0.000,ALERT,213.74,304.48,59.981,1453787104,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,313970.1,313970.1,13855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787106,65858.00
01/26/2016 00:45,2,0.000,ALERT,212.83,303.28,59.981,1453787104,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,586034.8,586034.8,7731,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787108,65859.00
01/26/2016 00:45,2,0.000,ALERT,213.96,304.48,59.949,1453787104,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,305778.1,305778.1,14094,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787110,65860.00
01/26/2016 00:45,2,0.000,ALERT,213.51,304.78,59.975,1453787104,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,307270.0,307270.0,14046,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787111,65861.00
01/26/2016 00:45,2,0.000,ALERT,212.61,303.28,59.975,1453787104,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,311576.5,311576.5,18677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787113,65862.00
01/26/2016 00:45,2,0.000,ALERT,212.38,302.68,59.981,1453787104,"274151322000052","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,593743.0,593743.0,7852,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787115,65863.00
01/26/2016 00:45,2,0.000,ALERT,213.06,303.58,59.970,1453787104,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316504.7,316504.7,18668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787117,65864.00
01/26/2016 00:45,2,0.000,ALERT,212.83,303.58,59.970,1453787104,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,315839.0,315839.0,18582,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787119,65865.00
01/26/2016 00:45,2,0.000,ALERT,213.29,304.18,59.970,1453787104,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,309737.5,309737.5,18648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787120,65866.00
01/26/2016 00:45,2,0.000,ALERT,212.61,303.28,59.944,1453787104,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,319067.2,319067.2,18645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787122,65867.00
01/26/2016 00:45,2,0.000,ALERT,212.61,302.37,59.938,1453787104,"274151322000094","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,477902.9,477902.9,8068,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787124,65868.00
01/26/2016 00:45,2,0.000,ALERT,213.29,305.38,59.959,1453787104,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,320417.8,320417.8,14064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787126,65869.00
01/26/2016 00:45,2,0.000,ALERT,212.61,303.28,59.986,1453787104,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,317271.7,317271.7,18641,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787128,65870.00
01/26/2016 00:45,2,0.000,ALERT,212.83,302.68,59.965,1453787104,"201051344000438","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,319028.0,319028.0,18669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787129,65871.00
01/26/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1453787104,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,313111.0,313111.0,18750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787131,65872.00
01/26/2016 00:45,2,0.000,ALERT,212.83,302.98,59.954,1453787104,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,588056.7,588056.7,7853,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787133,65873.00
01/26/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1453787104,"274151322000076","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,624656.0,624656.0,7879,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787135,65874.00
01/26/2016 00:45,2,0.000,ALERT,213.29,305.38,59.917,1453787104,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,305588.8,305588.8,13871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787137,65875.00
01/26/2016 00:45,2,0.000,ALERT,212.61,304.18,59.949,1453787104,"274151322000095","219011344069620",0.00,0.00,0,301.77,305.08,0.0,0.0,0.000,618221.0,618221.0,7771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787138,65876.00
01/26/2016 00:45,2,0.000,ALERT,213.06,304.48,59.965,1453787104,"201051344000988","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,304698.6,304698.6,14069,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787140,65877.00
