ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1453787104,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,317109.7,317109.7,18651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787142,65878.00
01/26/2016 00:45,2,0.000,ALERT,213.06,304.48,59.954,1453787104,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,314853.4,314853.4,14034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787144,65879.00
01/26/2016 00:45,2,0.000,ALERT,213.96,304.48,59.917,1453787104,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,312867.2,312867.2,13831,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787146,65880.00
01/26/2016 00:45,2,0.000,ALERT,213.29,302.98,60.007,1453787104,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,319078.0,319078.0,18585,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787148,65881.00
01/26/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1453787104,"201051344000917","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,316810.8,316810.8,18558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787149,65882.00
01/26/2016 00:45,2,0.000,ALERT,213.06,302.98,59.954,1453787104,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,320712.4,320712.4,18534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787151,65883.00
01/26/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1453787104,"201051344000651","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,313507.3,313507.3,18677,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787153,65884.00
01/26/2016 00:45,2,0.000,ALERT,212.38,302.37,59.965,1453787104,"274151322000088","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,570964.4,570964.4,7695,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787155,65885.00
01/26/2016 00:45,2,0.000,ALERT,213.29,302.07,59.938,1453787104,"274151322000068","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,478005.0,478005.0,8179,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787156,65886.00
01/26/2016 00:45,2,0.000,ALERT,212.38,302.98,59.981,1453787104,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,309913.1,309913.1,18676,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787158,65887.00
01/26/2016 00:45,2,0.000,ALERT,213.06,305.08,59.954,1453787104,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,315816.1,315816.1,14080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787160,65888.00
01/26/2016 00:45,2,0.000,ALERT,212.83,302.37,59.965,1453787104,"201051344001203","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,316448.4,316448.4,18645,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453787162,65889.00
01/26/2016 00:45,2,0.000,ALERT,212.16,302.98,59.996,1453787104,"274151322000054","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,583299.1,583299.1,7713,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787164,65890.00
01/26/2016 00:45,2,0.000,ALERT,213.51,304.18,59.959,1453787104,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,305039.2,305039.2,14062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787166,65891.00
01/26/2016 00:45,2,0.000,ALERT,212.83,302.68,59.959,1453787104,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,315092.4,315092.4,18602,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787168,65892.00
01/26/2016 00:45,2,0.000,ALERT,213.06,304.18,59.965,1453787104,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,319657.5,319657.5,13798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787170,65893.00
01/26/2016 00:45,2,0.000,ALERT,213.51,303.58,59.965,1453787104,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,313241.4,313241.4,13888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787171,65894.00
01/26/2016 00:45,2,0.000,ALERT,213.51,305.08,59.970,1453787104,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,321195.6,321195.6,13730,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787173,65895.00
01/26/2016 00:45,2,0.000,ALERT,213.29,304.78,59.954,1453787104,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,314991.3,314991.3,13947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787175,65896.00
01/26/2016 00:45,2,0.000,ALERT,213.29,304.48,59.954,1453787104,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,309941.1,309941.1,14090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787177,65897.00
01/26/2016 00:45,2,0.000,ALERT,213.74,305.08,59.949,1453787104,"201051344000576","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,314405.1,314405.1,13813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787179,65898.00
01/26/2016 00:45,2,0.000,ALERT,212.83,301.77,59.959,1453787104,"274151322000087","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,558517.3,558517.3,7730,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453787180,65899.00
01/26/2016 01:00,2,0.000,ALERT,213.74,304.78,59.981,1453788003,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,313970.1,313970.1,13857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788005,65900.00
01/26/2016 01:00,2,0.000,ALERT,212.61,302.07,59.986,1453788003,"274151322000085","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,586034.8,586034.8,7733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788007,65901.00
01/26/2016 01:00,2,0.000,ALERT,213.96,304.48,59.986,1453788003,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,305778.1,305778.1,14096,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788009,65902.00
01/26/2016 01:00,2,0.000,ALERT,213.29,304.78,59.986,1453788003,"201051344000469","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,307270.0,307270.0,14048,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788011,65903.00
01/26/2016 01:00,2,0.000,ALERT,212.61,303.28,59.986,1453788003,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,311576.5,311576.5,18679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788012,65904.00
01/26/2016 01:00,2,0.000,ALERT,212.61,303.58,59.981,1453788003,"274151322000052","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,593743.0,593743.0,7854,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788014,65905.00
01/26/2016 01:00,2,0.000,ALERT,213.06,303.28,59.975,1453788003,"201051344000585","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,316504.7,316504.7,18670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788016,65906.00
01/26/2016 01:00,2,0.000,ALERT,212.83,303.28,59.996,1453788003,"201051344001230","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,315839.0,315839.0,18584,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788018,65907.00
01/26/2016 01:00,2,0.000,ALERT,213.51,304.18,59.986,1453788003,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,309737.5,309737.5,18650,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788020,65908.00
01/26/2016 01:00,2,0.000,ALERT,212.38,302.98,59.991,1453788003,"201051344000955","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,319067.2,319067.2,18647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788021,65909.00
01/26/2016 01:00,2,0.000,ALERT,212.61,301.47,59.986,1453788003,"274151322000094","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,477902.9,477902.9,8070,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788023,65910.00
01/26/2016 01:00,2,0.000,ALERT,213.06,305.08,60.028,1453788003,"201051344000579","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,320417.8,320417.8,14066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788025,65911.00
01/26/2016 01:00,2,0.000,ALERT,212.61,302.98,59.954,1453788003,"201051344000890","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,317271.7,317271.7,18643,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788027,65912.00
01/26/2016 01:00,2,0.000,ALERT,213.06,302.98,59.991,1453788003,"201051344000438","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,319028.0,319028.0,18671,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788029,65913.00
01/26/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1453788003,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,313111.0,313111.0,18752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788031,65914.00
01/26/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1453788003,"274151322000083","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,588056.7,588056.7,7855,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788032,65915.00
01/26/2016 01:00,2,0.000,ALERT,213.06,302.68,59.981,1453788003,"274151322000076","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,624656.0,624656.0,7881,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788034,65916.00
01/26/2016 01:00,2,0.000,ALERT,213.29,305.38,59.986,1453788003,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,305588.8,305588.8,13873,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788036,65917.00
01/26/2016 01:00,2,0.000,ALERT,212.61,303.28,59.981,1453788003,"274151322000095","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,618221.0,618221.0,7773,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788038,65918.00
01/26/2016 01:00,2,0.000,ALERT,212.83,304.18,59.965,1453788003,"201051344000988","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,304698.6,304698.6,14071,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788040,65919.00
01/26/2016 01:00,2,0.000,ALERT,212.61,302.07,59.970,1453788003,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,317109.7,317109.7,18653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788042,65920.00
01/26/2016 01:00,2,0.000,ALERT,213.06,304.78,59.975,1453788003,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,314853.4,314853.4,14036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788043,65921.00
01/26/2016 01:00,2,0.000,ALERT,213.74,304.78,59.981,1453788003,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,312867.2,312867.2,13833,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788045,65922.00
01/26/2016 01:00,2,0.000,ALERT,213.06,302.98,59.975,1453788003,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,319078.0,319078.0,18587,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788047,65923.00
01/26/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1453788003,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,316810.8,316810.8,18560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788049,65924.00
01/26/2016 01:00,2,0.000,ALERT,213.29,303.28,59.986,1453788003,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,320712.4,320712.4,18536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788051,65925.00
01/26/2016 01:00,2,0.000,ALERT,213.06,302.37,59.991,1453788003,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313507.3,313507.3,18679,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788052,65926.00
01/26/2016 01:00,2,0.000,ALERT,212.16,302.07,59.970,1453788003,"274151322000088","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,570964.4,570964.4,7697,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788054,65927.00
01/26/2016 01:00,2,0.000,ALERT,213.29,301.77,59.991,1453788003,"274151322000068","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,478005.0,478005.0,8181,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788056,65928.00
01/26/2016 01:00,2,0.000,ALERT,212.61,302.98,60.002,1453788003,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,309913.1,309913.1,18678,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788058,65929.00
01/26/2016 01:00,2,0.000,ALERT,212.83,305.08,59.986,1453788003,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,315816.1,315816.1,14082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788060,65930.00
01/26/2016 01:00,2,0.000,ALERT,212.83,302.68,59.975,1453788003,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,316448.4,316448.4,18647,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788062,65931.00
01/26/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1453788003,"274151322000054","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,583299.1,583299.1,7715,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788064,65932.00
01/26/2016 01:00,2,0.000,ALERT,213.51,304.18,59.975,1453788003,"201051344000867","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,305039.2,305039.2,14064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788065,65933.00
01/26/2016 01:00,2,0.000,ALERT,212.61,302.37,59.975,1453788003,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,315092.4,315092.4,18604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788067,65934.00
01/26/2016 01:00,2,0.000,ALERT,213.06,304.48,59.975,1453788003,"201051344000900","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,319657.5,319657.5,13800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788069,65935.00
01/26/2016 01:00,2,0.000,ALERT,213.29,303.88,59.996,1453788003,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,313241.4,313241.4,13890,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788071,65936.00
01/26/2016 01:00,2,0.000,ALERT,213.29,305.08,59.954,1453788003,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.78,0.0,0.0,0.000,321195.6,321195.6,13732,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788073,65937.00
01/26/2016 01:00,2,0.000,ALERT,212.83,304.18,59.975,1453788003,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,314991.3,314991.3,13949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788074,65938.00
01/26/2016 01:00,2,0.000,ALERT,213.29,304.48,59.975,1453788003,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,309941.1,309941.1,14092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788076,65939.00
01/26/2016 01:00,2,0.000,ALERT,213.74,305.08,59.975,1453788003,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,314405.1,314405.1,13815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788078,65940.00
01/26/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1453788003,"274151322000087","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,558517.3,558517.3,7732,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788080,65941.00
01/26/2016 01:15,2,0.000,ALERT,213.96,305.08,59.991,1453788903,"201051344000645","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,313970.1,313970.1,13859,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788905,65942.00
01/26/2016 01:15,2,0.000,ALERT,212.83,302.07,59.996,1453788903,"274151322000085","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,586034.8,586034.8,7735,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788907,65943.00
01/26/2016 01:15,2,0.000,ALERT,214.19,304.78,59.986,1453788903,"201051344000633","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,305778.1,305778.1,14098,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788909,65944.00
01/26/2016 01:15,2,0.000,ALERT,213.51,305.08,60.002,1453788903,"201051344000469","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,307270.0,307270.0,14050,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788910,65945.00
01/26/2016 01:15,2,0.000,ALERT,212.61,302.98,60.034,1453788903,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,311576.5,311576.5,18681,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788912,65946.00
01/26/2016 01:15,2,0.000,ALERT,212.61,303.28,59.986,1453788903,"274151322000052","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,593743.0,593743.0,7856,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788914,65947.00
01/26/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1453788903,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,316504.7,316504.7,18672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788916,65948.00
01/26/2016 01:15,2,0.000,ALERT,212.83,303.58,59.975,1453788903,"201051344001230","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,315839.0,315839.0,18586,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788918,65949.00
01/26/2016 01:15,2,0.000,ALERT,213.51,303.88,59.970,1453788903,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,309737.5,309737.5,18652,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788920,65950.00
01/26/2016 01:15,2,0.000,ALERT,212.61,302.98,60.002,1453788903,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,319067.2,319067.2,18649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788922,65951.00
01/26/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1453788903,"274151322000094","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,477902.9,477902.9,8072,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788923,65952.00
01/26/2016 01:15,2,0.000,ALERT,213.51,305.68,59.975,1453788903,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,320417.8,320417.8,14068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788925,65953.00
01/26/2016 01:15,2,0.000,ALERT,212.83,303.28,59.996,1453788903,"201051344000890","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,317271.7,317271.7,18645,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788927,65954.00
01/26/2016 01:15,2,0.000,ALERT,213.06,302.98,60.007,1453788903,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,319028.0,319028.0,18673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788929,65955.00
01/26/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1453788903,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,313111.0,313111.0,18754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788931,65956.00
01/26/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1453788903,"274151322000083","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,588056.7,588056.7,7857,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788933,65957.00
01/26/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1453788903,"274151322000076","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,624656.0,624656.0,7883,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788935,65958.00
01/26/2016 01:15,2,0.000,ALERT,213.51,305.68,59.970,1453788903,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,305588.8,305588.8,13875,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788936,65959.00
01/26/2016 01:15,2,0.000,ALERT,212.83,303.58,59.970,1453788903,"274151322000095","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,618221.0,618221.0,7775,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788938,65960.00
01/26/2016 01:15,2,0.000,ALERT,213.06,304.78,59.975,1453788903,"201051344000988","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,304698.6,304698.6,14073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788940,65961.00
01/26/2016 01:15,2,0.000,ALERT,212.61,302.07,59.981,1453788903,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,317109.7,317109.7,18655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788942,65962.00
01/26/2016 01:15,2,0.000,ALERT,213.29,305.38,59.970,1453788903,"201051344000458","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,314853.4,314853.4,14038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788944,65963.00
01/26/2016 01:15,2,0.000,ALERT,213.96,304.78,59.975,1453788903,"201051344000853","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,312867.2,312867.2,13835,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788945,65964.00
01/26/2016 01:15,2,0.000,ALERT,213.29,302.68,59.970,1453788903,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,319078.0,319078.0,18589,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788947,65965.00
01/26/2016 01:15,2,0.000,ALERT,213.06,302.37,59.933,1453788903,"201051344000917","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,316810.8,316810.8,18562,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788949,65966.00
01/26/2016 01:15,2,0.000,ALERT,213.29,303.28,59.970,1453788903,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,320712.4,320712.4,18538,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788951,65967.00
01/26/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1453788903,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,313507.3,313507.3,18681,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788953,65968.00
01/26/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1453788903,"274151322000088","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,570964.4,570964.4,7699,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788954,65969.00
01/26/2016 01:15,2,0.000,ALERT,213.29,302.07,59.959,1453788903,"274151322000068","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,478005.0,478005.0,8183,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788956,65970.00
01/26/2016 01:15,2,0.000,ALERT,212.61,302.98,59.938,1453788903,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,309913.1,309913.1,18680,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788958,65971.00
01/26/2016 01:15,2,0.000,ALERT,213.29,305.68,59.959,1453788903,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,315816.1,315816.1,14084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788960,65972.00
01/26/2016 01:15,2,0.000,ALERT,213.06,302.68,59.933,1453788903,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,316448.4,316448.4,18649,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788962,65973.00
01/26/2016 01:15,2,0.000,ALERT,212.61,302.98,59.954,1453788903,"274151322000054","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,583299.1,583299.1,7717,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788964,65974.00
01/26/2016 01:15,2,0.000,ALERT,213.96,304.78,59.917,1453788903,"201051344000867","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,305039.2,305039.2,14066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788966,65975.00
01/26/2016 01:15,2,0.000,ALERT,212.83,302.98,59.933,1453788903,"201051344001093","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,315092.4,315092.4,18606,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788967,65976.00
01/26/2016 01:15,2,0.000,ALERT,213.29,305.08,59.965,1453788903,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,319657.5,319657.5,13802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788969,65977.00
01/26/2016 01:15,2,0.000,ALERT,213.74,304.18,60.002,1453788903,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,313241.4,313241.4,13892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788971,65978.00
01/26/2016 01:15,2,0.000,ALERT,213.51,305.68,59.959,1453788903,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,321195.6,321195.6,13734,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788973,65979.00
01/26/2016 01:15,2,0.000,ALERT,213.51,305.08,59.949,1453788903,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,314991.3,314991.3,13951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788975,65980.00
01/26/2016 01:15,2,0.000,ALERT,213.51,304.78,59.959,1453788903,"201051344001158","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,309941.1,309941.1,14094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788976,65981.00
01/26/2016 01:15,2,0.000,ALERT,213.96,305.38,59.965,1453788903,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,314405.1,314405.1,13817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453788978,65982.00
01/26/2016 01:15,2,0.000,ALERT,212.83,301.47,59.986,1453788903,"274151322000087","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,558517.3,558517.3,7734,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453788980,65983.00
01/26/2016 01:30,2,0.000,ALERT,213.51,304.48,59.954,1453789803,"201051344000645","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,313970.1,313970.1,13861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789805,65984.00
01/26/2016 01:30,2,0.000,ALERT,212.61,302.07,59.954,1453789803,"274151322000085","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,586034.8,586034.8,7737,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789807,65985.00
01/26/2016 01:30,2,0.000,ALERT,213.74,304.18,59.970,1453789803,"201051344000633","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,305778.1,305778.1,14100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453789809,65986.00
01/26/2016 01:30,2,0.000,ALERT,213.06,304.48,59.965,1453789803,"201051344000469","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,307270.0,307270.0,14052,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789811,65987.00
01/26/2016 01:30,2,0.000,ALERT,212.61,302.98,60.002,1453789803,"201051344000646","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,311576.5,311576.5,18683,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789812,65988.00
01/26/2016 01:30,2,0.000,ALERT,212.16,302.68,59.917,1453789803,"274151322000052","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,593743.0,593743.0,7858,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789814,65989.00
01/26/2016 01:30,2,0.000,ALERT,212.61,302.68,59.970,1453789803,"201051344000585","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,316504.7,316504.7,18674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789816,65990.00
01/26/2016 01:30,2,0.000,ALERT,212.83,303.58,59.970,1453789803,"201051344001230","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,315839.0,315839.0,18588,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789818,65991.00
01/26/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1453789803,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,309737.5,309737.5,18654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789819,65992.00
01/26/2016 01:30,2,0.000,ALERT,212.16,302.68,59.970,1453789803,"201051344000955","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,319067.2,319067.2,18651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789821,65993.00
01/26/2016 01:30,2,0.000,ALERT,212.38,301.17,59.965,1453789803,"274151322000094","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,477902.9,477902.9,8074,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453789823,65994.00
01/26/2016 01:30,2,0.000,ALERT,213.06,304.78,59.959,1453789803,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,320417.8,320417.8,14070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789825,65995.00
01/26/2016 01:30,2,0.000,ALERT,212.61,302.98,59.986,1453789803,"201051344000890","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,317271.7,317271.7,18647,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789827,65996.00
01/26/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1453789803,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,319028.0,319028.0,18675,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453789828,65997.00
01/26/2016 01:30,2,0.000,ALERT,212.83,302.37,59.965,1453789803,"201051344000417","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,313111.0,313111.0,18756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789830,65998.00
01/26/2016 01:30,2,0.000,ALERT,212.61,302.07,59.933,1453789803,"274151322000083","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,588056.7,588056.7,7859,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789832,65999.00
01/26/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1453789803,"274151322000076","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,624656.0,624656.0,7885,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789834,66000.00
01/26/2016 01:30,2,0.000,ALERT,212.83,305.08,59.981,1453789803,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,305588.8,305588.8,13877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789836,66001.00
01/26/2016 01:30,2,0.000,ALERT,212.38,303.28,59.975,1453789803,"274151322000095","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,618221.0,618221.0,7777,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789838,66002.00
01/26/2016 01:30,2,0.000,ALERT,212.83,304.48,60.002,1453789803,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,304698.6,304698.6,14075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789840,66003.00
01/26/2016 01:30,2,0.000,ALERT,212.61,302.37,59.970,1453789803,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,317109.7,317109.7,18657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789841,66004.00
01/26/2016 01:30,2,0.000,ALERT,212.83,304.78,60.018,1453789803,"201051344000458","219011344069620",0.00,1.50,0,302.37,307.48,0.0,0.0,0.000,314853.4,314853.4,14040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789843,66005.00
01/26/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1453789803,"201051344000853","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,312867.2,312867.2,13837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453789845,66006.00
01/26/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1453789803,"201051344000685","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,319078.0,319078.0,18591,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789847,66007.00
01/26/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1453789803,"201051344000917","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,316810.8,316810.8,18564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789849,66008.00
01/26/2016 01:30,2,0.000,ALERT,212.83,302.98,59.970,1453789803,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,320712.4,320712.4,18540,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789850,66009.00
01/26/2016 01:30,2,0.000,ALERT,212.83,302.37,60.018,1453789803,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,313507.3,313507.3,18683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789852,66010.00
01/26/2016 01:30,2,0.000,ALERT,211.93,302.37,59.981,1453789803,"274151322000088","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,570964.4,570964.4,7701,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789854,66011.00
01/26/2016 01:30,2,0.000,ALERT,213.06,301.47,59.965,1453789803,"274151322000068","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,478005.0,478005.0,8185,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789856,66012.00
01/26/2016 01:30,2,0.000,ALERT,212.38,302.98,59.970,1453789803,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,309913.1,309913.1,18682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789857,66013.00
01/26/2016 01:30,2,0.000,ALERT,212.83,304.78,59.975,1453789803,"201051344000594","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,315816.1,315816.1,14086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453789859,66014.00
01/26/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1453789803,"201051344001203","219011344069620",0.00,0.00,0,300.57,306.88,0.0,0.0,0.000,316448.4,316448.4,18651,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789861,66015.00
01/26/2016 01:30,2,0.000,ALERT,212.16,302.68,59.981,1453789803,"274151322000054","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,583299.1,583299.1,7719,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789863,66016.00
01/26/2016 01:30,2,0.000,ALERT,213.29,303.88,59.981,1453789803,"201051344000867","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,305039.2,305039.2,14068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789865,66017.00
01/26/2016 01:30,2,0.000,ALERT,212.61,302.68,59.981,1453789803,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,315092.4,315092.4,18608,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789867,66018.00
01/26/2016 01:30,2,0.000,ALERT,212.83,304.18,59.938,1453789803,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,319657.5,319657.5,13804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789868,66019.00
01/26/2016 01:30,2,0.000,ALERT,213.06,303.58,59.981,1453789803,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,313241.4,313241.4,13894,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789870,66020.00
01/26/2016 01:30,2,0.000,ALERT,213.06,304.78,59.975,1453789803,"201051344000569","219011344069620",0.00,0.00,0,302.98,308.09,0.0,0.0,0.000,321195.6,321195.6,13736,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789872,66021.00
01/26/2016 01:30,2,0.000,ALERT,212.83,304.18,59.975,1453789803,"201051344000983","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,314991.3,314991.3,13953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453789874,66022.00
01/26/2016 01:30,2,0.000,ALERT,213.06,304.18,59.996,1453789803,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,309941.1,309941.1,14096,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789876,66023.00
