ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 01:30,2,0.000,ALERT,213.51,304.78,59.986,1453789803,"201051344000576","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,314405.1,314405.1,13819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789877,66024.00
01/26/2016 01:30,2,0.000,ALERT,212.38,301.17,59.975,1453789803,"274151322000087","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,558517.3,558517.3,7736,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453789879,66025.00
01/26/2016 01:45,2,0.000,ALERT,213.74,305.08,59.981,1453790704,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,313970.1,313970.1,13863,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790706,66026.00
01/26/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1453790704,"274151322000085","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,586034.8,586034.8,7739,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790707,66027.00
01/26/2016 01:45,2,0.000,ALERT,213.96,304.78,59.986,1453790704,"201051344000633","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,305778.1,305778.1,14102,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790709,66028.00
01/26/2016 01:45,2,0.000,ALERT,213.51,305.08,59.981,1453790704,"201051344000469","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,307270.0,307270.0,14054,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790711,66029.00
01/26/2016 01:45,2,0.000,ALERT,212.83,303.28,59.986,1453790704,"201051344000646","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,311576.5,311576.5,18685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790713,66030.00
01/26/2016 01:45,2,0.000,ALERT,212.61,303.28,60.023,1453790704,"274151322000052","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,593743.0,593743.0,7860,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790715,66031.00
01/26/2016 01:45,2,0.000,ALERT,212.83,303.28,59.991,1453790704,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,316504.7,316504.7,18676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790716,66032.00
01/26/2016 01:45,2,0.000,ALERT,212.83,303.58,59.981,1453790704,"201051344001230","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,315839.0,315839.0,18590,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790718,66033.00
01/26/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1453790704,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,309737.5,309737.5,18656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790720,66034.00
01/26/2016 01:45,2,0.000,ALERT,212.61,303.28,59.986,1453790704,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,319067.2,319067.2,18653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790722,66035.00
01/26/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1453790704,"274151322000094","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,477902.9,477902.9,8076,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790724,66036.00
01/26/2016 01:45,2,0.000,ALERT,213.51,305.98,59.949,1453790704,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,320417.8,320417.8,14072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790725,66037.00
01/26/2016 01:45,2,0.000,ALERT,212.83,303.88,59.965,1453790704,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,317271.7,317271.7,18649,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790727,66038.00
01/26/2016 01:45,2,0.000,ALERT,212.83,302.98,59.959,1453790704,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,319028.0,319028.0,18677,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790729,66039.00
01/26/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1453790704,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,313111.0,313111.0,18758,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790731,66040.00
01/26/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1453790704,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,588056.7,588056.7,7861,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790733,66041.00
01/26/2016 01:45,2,0.000,ALERT,213.51,303.58,59.975,1453790704,"274151322000076","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,624656.0,624656.0,7887,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790734,66042.00
01/26/2016 01:45,2,0.000,ALERT,213.29,305.98,59.986,1453790704,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,305588.8,305588.8,13879,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790736,66043.00
01/26/2016 01:45,2,0.000,ALERT,213.06,304.18,60.018,1453790704,"274151322000095","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,618221.0,618221.0,7779,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790738,66044.00
01/26/2016 01:45,2,0.000,ALERT,213.06,305.08,59.981,1453790704,"201051344000988","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,304698.6,304698.6,14077,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790740,66045.00
01/26/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1453790704,"201051344001025","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,317109.7,317109.7,18659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790742,66046.00
01/26/2016 01:45,2,0.000,ALERT,213.29,305.38,59.975,1453790704,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,314853.4,314853.4,14042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790744,66047.00
01/26/2016 01:45,2,0.000,ALERT,213.74,305.08,59.981,1453790704,"201051344000853","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,312867.2,312867.2,13839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790745,66048.00
01/26/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1453790704,"201051344000685","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,319078.0,319078.0,18593,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790747,66049.00
01/26/2016 01:45,2,0.000,ALERT,213.06,302.68,59.981,1453790704,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,316810.8,316810.8,18566,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790749,66050.00
01/26/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1453790704,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,320712.4,320712.4,18542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790751,66051.00
01/26/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1453790704,"201051344000651","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,313507.3,313507.3,18685,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790753,66052.00
01/26/2016 01:45,2,0.000,ALERT,212.38,302.98,59.991,1453790704,"274151322000088","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,570964.4,570964.4,7703,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790754,66053.00
01/26/2016 01:45,2,0.000,ALERT,213.29,302.07,60.012,1453790704,"274151322000068","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,478005.0,478005.0,8187,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790756,66054.00
01/26/2016 01:45,2,0.000,ALERT,212.61,302.98,59.981,1453790704,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,309913.1,309913.1,18684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790758,66055.00
01/26/2016 01:45,2,0.000,ALERT,212.83,305.38,59.981,1453790704,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,315816.1,315816.1,14088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790760,66056.00
01/26/2016 01:45,2,0.000,ALERT,212.83,302.98,59.959,1453790704,"201051344001203","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,316448.4,316448.4,18653,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790762,66057.00
01/26/2016 01:45,2,0.000,ALERT,212.61,303.28,59.965,1453790704,"274151322000054","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,583299.1,583299.1,7721,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790764,66058.00
01/26/2016 01:45,2,0.000,ALERT,213.51,304.48,59.970,1453790704,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.88,0.0,0.0,0.000,305039.2,305039.2,14070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790765,66059.00
01/26/2016 01:45,2,0.000,ALERT,212.83,302.98,59.970,1453790704,"201051344001093","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,315092.4,315092.4,18610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790767,66060.00
01/26/2016 01:45,2,0.000,ALERT,213.06,304.78,59.954,1453790704,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,319657.5,319657.5,13806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790769,66061.00
01/26/2016 01:45,2,0.000,ALERT,213.29,304.18,59.949,1453790704,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,313241.4,313241.4,13896,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790771,66062.00
01/26/2016 01:45,2,0.000,ALERT,213.06,305.08,59.986,1453790704,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,321195.6,321195.6,13738,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453790773,66063.00
01/26/2016 01:45,2,0.000,ALERT,213.06,304.78,59.970,1453790704,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,314991.3,314991.3,13955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790774,66064.00
01/26/2016 01:45,2,0.000,ALERT,213.06,304.78,59.970,1453790704,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,309941.1,309941.1,14098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790776,66065.00
01/26/2016 01:45,2,0.000,ALERT,213.74,305.38,59.981,1453790704,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,314405.1,314405.1,13821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790778,66066.00
01/26/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1453790704,"274151322000087","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,558517.3,558517.3,7738,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453790780,66067.00
01/26/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1453791603,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,313970.1,313970.1,13865,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791605,66068.00
01/26/2016 02:00,2,0.000,ALERT,212.83,301.77,59.933,1453791603,"274151322000085","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,586034.8,586034.8,7741,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453791607,66069.00
01/26/2016 02:00,2,0.000,ALERT,213.51,303.88,59.965,1453791603,"201051344000633","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,305778.1,305778.1,14104,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791609,66070.00
01/26/2016 02:00,2,0.000,ALERT,213.29,304.48,59.959,1453791603,"201051344000469","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,307270.0,307270.0,14056,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791610,66071.00
01/26/2016 02:00,2,0.000,ALERT,212.38,302.98,59.996,1453791603,"201051344000646","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,311576.5,311576.5,18687,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791612,66072.00
01/26/2016 02:00,2,0.000,ALERT,212.38,302.68,59.965,1453791603,"274151322000052","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,593743.0,593743.0,7862,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791614,66073.00
01/26/2016 02:00,2,0.000,ALERT,212.61,303.28,59.970,1453791603,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,316504.7,316504.7,18678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791616,66074.00
01/26/2016 02:00,2,0.000,ALERT,212.38,303.28,59.965,1453791603,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,315839.0,315839.0,18592,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791617,66075.00
01/26/2016 02:00,2,0.000,ALERT,213.06,303.88,59.965,1453791603,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,309737.5,309737.5,18658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791619,66076.00
01/26/2016 02:00,2,0.000,ALERT,212.38,303.28,59.970,1453791603,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,319067.2,319067.2,18655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791621,66077.00
01/26/2016 02:00,2,0.000,ALERT,212.38,301.47,59.949,1453791603,"274151322000094","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,477902.9,477902.9,8078,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791623,66078.00
01/26/2016 02:00,2,0.000,ALERT,213.06,305.08,59.965,1453791603,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.78,0.0,0.0,0.000,320417.8,320417.8,14074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791625,66079.00
01/26/2016 02:00,2,0.000,ALERT,212.61,303.58,59.970,1453791603,"201051344000890","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,317271.7,317271.7,18651,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791626,66080.00
01/26/2016 02:00,2,0.000,ALERT,212.61,302.98,59.975,1453791603,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,319028.0,319028.0,18679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791628,66081.00
01/26/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1453791603,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,313111.0,313111.0,18760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791630,66082.00
01/26/2016 02:00,2,0.000,ALERT,212.61,302.98,59.970,1453791603,"274151322000083","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,588056.7,588056.7,7863,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791632,66083.00
01/26/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1453791603,"274151322000076","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,624656.0,624656.0,7889,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791634,66084.00
01/26/2016 02:00,2,0.000,ALERT,213.29,305.08,59.981,1453791603,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.78,0.0,0.0,0.000,305588.8,305588.8,13881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453791635,66085.00
01/26/2016 02:00,2,0.000,ALERT,212.83,303.28,59.965,1453791603,"274151322000095","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,618221.0,618221.0,7781,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791637,66086.00
01/26/2016 02:00,2,0.000,ALERT,212.83,304.18,59.996,1453791603,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,304698.6,304698.6,14079,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791639,66087.00
01/26/2016 02:00,2,0.000,ALERT,212.38,302.68,59.970,1453791603,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,317109.7,317109.7,18661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791641,66088.00
01/26/2016 02:00,2,0.000,ALERT,213.06,304.48,59.965,1453791603,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,314853.4,314853.4,14044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791643,66089.00
01/26/2016 02:00,2,0.000,ALERT,213.51,304.18,59.981,1453791603,"201051344000853","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,312867.2,312867.2,13841,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791645,66090.00
01/26/2016 02:00,2,0.000,ALERT,212.83,303.28,59.954,1453791603,"201051344000685","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,319078.0,319078.0,18595,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791646,66091.00
01/26/2016 02:00,2,0.000,ALERT,212.83,302.98,59.949,1453791603,"201051344000917","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,316810.8,316810.8,18568,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791648,66092.00
01/26/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1453791603,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,320712.4,320712.4,18544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791650,66093.00
01/26/2016 02:00,2,0.000,ALERT,212.61,302.98,59.975,1453791603,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313507.3,313507.3,18687,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791652,66094.00
01/26/2016 02:00,2,0.000,ALERT,212.38,302.68,59.965,1453791603,"274151322000088","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,570964.4,570964.4,7705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791654,66095.00
01/26/2016 02:00,2,0.000,ALERT,213.06,301.47,59.970,1453791603,"274151322000068","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,478005.0,478005.0,8189,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791655,66096.00
01/26/2016 02:00,2,0.000,ALERT,212.38,303.58,59.975,1453791603,"201051344001135","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,309913.1,309913.1,18686,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791657,66097.00
01/26/2016 02:00,2,0.000,ALERT,212.38,304.48,59.970,1453791603,"201051344000594","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,315816.1,315816.1,14090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791659,66098.00
01/26/2016 02:00,2,0.000,ALERT,212.61,303.28,60.018,1453791603,"201051344001203","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,316448.4,316448.4,18655,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453791661,66099.00
01/26/2016 02:00,2,0.000,ALERT,212.38,302.37,59.981,1453791603,"274151322000054","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,583299.1,583299.1,7723,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791663,66100.00
01/26/2016 02:00,2,0.000,ALERT,213.29,304.18,59.954,1453791603,"201051344000867","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,305039.2,305039.2,14072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791665,66101.00
01/26/2016 02:00,2,0.000,ALERT,212.61,303.58,59.970,1453791603,"201051344001093","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,315092.4,315092.4,18612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791666,66102.00
01/26/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1453791603,"201051344000900","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,319657.5,319657.5,13808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791668,66103.00
01/26/2016 02:00,2,0.000,ALERT,213.06,303.58,59.965,1453791603,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,313241.4,313241.4,13898,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791670,66104.00
01/26/2016 02:00,2,0.000,ALERT,213.29,305.38,59.928,1453791603,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,321195.6,321195.6,13740,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791672,66105.00
01/26/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1453791603,"201051344000983","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,314991.3,314991.3,13957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791674,66106.00
01/26/2016 02:00,2,0.000,ALERT,213.06,304.18,59.970,1453791603,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,309941.1,309941.1,14100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791676,66107.00
01/26/2016 02:00,2,0.000,ALERT,213.51,304.78,59.970,1453791603,"201051344000576","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,314405.1,314405.1,13823,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791677,66108.00
01/26/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1453791603,"274151322000087","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,558517.3,558517.3,7740,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453791679,66109.00
01/26/2016 02:15,2,0.000,ALERT,213.96,305.38,59.986,1453792503,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,313970.1,313970.1,13867,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792505,66110.00
01/26/2016 02:15,2,0.000,ALERT,213.06,302.98,59.965,1453792503,"274151322000085","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,586034.8,586034.8,7743,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792507,66111.00
01/26/2016 02:15,2,0.000,ALERT,214.19,305.08,60.018,1453792503,"201051344000633","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,305778.1,305778.1,14106,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792509,66112.00
01/26/2016 02:15,2,0.000,ALERT,213.74,305.38,59.986,1453792503,"201051344000469","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,307270.0,307270.0,14058,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792510,66113.00
01/26/2016 02:15,2,0.000,ALERT,212.83,303.58,59.996,1453792503,"201051344000646","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,311576.5,311576.5,18689,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792512,66114.00
01/26/2016 02:15,2,0.000,ALERT,212.61,303.28,59.938,1453792503,"274151322000052","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,593743.0,593743.0,7864,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792514,66115.00
01/26/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1453792503,"201051344000585","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,316504.7,316504.7,18680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792516,66116.00
01/26/2016 02:15,2,0.000,ALERT,212.83,303.88,59.944,1453792503,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,315839.0,315839.0,18594,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792518,66117.00
01/26/2016 02:15,2,0.000,ALERT,213.29,303.88,59.991,1453792503,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,309737.5,309737.5,18660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792519,66118.00
01/26/2016 02:15,2,0.000,ALERT,212.61,303.28,59.986,1453792503,"201051344000955","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,319067.2,319067.2,18657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792521,66119.00
01/26/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1453792503,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,477902.9,477902.9,8080,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792523,66120.00
01/26/2016 02:15,2,0.000,ALERT,213.29,305.98,59.975,1453792503,"201051344000579","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,320417.8,320417.8,14076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792525,66121.00
01/26/2016 02:15,2,0.000,ALERT,212.83,303.58,59.981,1453792503,"201051344000890","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,317271.7,317271.7,18653,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792527,66122.00
01/26/2016 02:15,2,0.000,ALERT,213.06,303.28,59.981,1453792503,"201051344000438","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,319028.0,319028.0,18681,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792528,66123.00
01/26/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1453792503,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,313111.0,313111.0,18762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792530,66124.00
01/26/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1453792503,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,588056.7,588056.7,7865,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792532,66125.00
01/26/2016 02:15,2,0.000,ALERT,213.51,302.68,59.965,1453792503,"274151322000076","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,624656.0,624656.0,7891,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792534,66126.00
01/26/2016 02:15,2,0.000,ALERT,213.51,305.98,59.981,1453792503,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,305588.8,305588.8,13883,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792536,66127.00
01/26/2016 02:15,2,0.000,ALERT,212.83,303.88,59.965,1453792503,"274151322000095","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,618221.0,618221.0,7783,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792538,66128.00
01/26/2016 02:15,2,0.000,ALERT,213.06,304.78,59.970,1453792503,"201051344000988","219011344069620",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,304698.6,304698.6,14081,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792539,66129.00
01/26/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1453792503,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,317109.7,317109.7,18663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792541,66130.00
01/26/2016 02:15,2,0.000,ALERT,213.29,305.38,59.965,1453792503,"201051344000458","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,314853.4,314853.4,14046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792543,66131.00
01/26/2016 02:15,2,0.000,ALERT,213.51,304.48,59.975,1453792503,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,312867.2,312867.2,13843,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792545,66132.00
01/26/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1453792503,"201051344000685","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,319078.0,319078.0,18597,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792547,66133.00
01/26/2016 02:15,2,0.000,ALERT,213.29,302.98,59.970,1453792503,"201051344000917","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,316810.8,316810.8,18570,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792548,66134.00
01/26/2016 02:15,2,0.000,ALERT,213.29,303.58,59.954,1453792503,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,320712.4,320712.4,18546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792550,66135.00
01/26/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1453792503,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,313507.3,313507.3,18689,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792552,66136.00
01/26/2016 02:15,2,0.000,ALERT,212.38,302.68,59.965,1453792503,"274151322000088","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,570964.4,570964.4,7707,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792554,66137.00
01/26/2016 02:15,2,0.000,ALERT,213.51,302.07,59.975,1453792503,"274151322000068","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,478005.0,478005.0,8191,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792556,66138.00
01/26/2016 02:15,2,0.000,ALERT,212.83,303.28,60.007,1453792503,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,309913.1,309913.1,18688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792558,66139.00
01/26/2016 02:15,2,0.000,ALERT,213.06,305.68,59.986,1453792503,"201051344000594","219011344069620",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,315816.1,315816.1,14092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792559,66140.00
01/26/2016 02:15,2,0.000,ALERT,213.06,302.98,59.986,1453792503,"201051344001203","219011344069620",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,316448.4,316448.4,18657,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792561,66141.00
01/26/2016 02:15,2,0.000,ALERT,212.38,303.28,59.970,1453792503,"274151322000054","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,583299.1,583299.1,7725,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792563,66142.00
01/26/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1453792503,"201051344000867","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,305039.2,305039.2,14074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792565,66143.00
01/26/2016 02:15,2,0.000,ALERT,212.83,302.98,59.981,1453792503,"201051344001093","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,315092.4,315092.4,18614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792566,66144.00
01/26/2016 02:15,2,0.000,ALERT,213.29,305.08,59.981,1453792503,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,319657.5,319657.5,13810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792568,66145.00
01/26/2016 02:15,2,0.000,ALERT,213.51,304.18,59.986,1453792503,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,313241.4,313241.4,13900,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792570,66146.00
01/26/2016 02:15,2,0.000,ALERT,213.51,305.68,59.975,1453792503,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,321195.6,321195.6,13742,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792572,66147.00
01/26/2016 02:15,2,0.000,ALERT,213.51,305.38,59.986,1453792503,"201051344000983","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,314991.3,314991.3,13959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792574,66148.00
01/26/2016 02:15,2,0.000,ALERT,213.51,305.08,59.970,1453792503,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,309941.1,309941.1,14102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792575,66149.00
01/26/2016 02:15,2,0.000,ALERT,213.74,305.68,59.970,1453792503,"201051344000576","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,314405.1,314405.1,13825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453792577,66150.00
01/26/2016 02:15,2,0.000,ALERT,212.61,301.17,59.938,1453792503,"274151322000087","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,558517.3,558517.3,7742,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453792579,66151.00
01/26/2016 02:30,2,0.000,ALERT,213.74,304.78,60.002,1453793403,"201051344000645","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,313970.1,313970.1,13869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793405,66152.00
01/26/2016 02:30,2,0.000,ALERT,212.83,302.37,59.965,1453793403,"274151322000085","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,586034.8,586034.8,7745,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793407,66153.00
01/26/2016 02:30,2,0.000,ALERT,213.74,304.18,59.970,1453793403,"201051344000633","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,305778.1,305778.1,14108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453793409,66154.00
01/26/2016 02:30,2,0.000,ALERT,213.29,304.78,59.981,1453793403,"201051344000469","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,307270.0,307270.0,14060,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793410,66155.00
01/26/2016 02:30,2,0.000,ALERT,212.61,303.58,59.975,1453793403,"201051344000646","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,311576.5,311576.5,18691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453793412,66156.00
01/26/2016 02:30,2,0.000,ALERT,212.38,302.68,59.928,1453793403,"274151322000052","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,593743.0,593743.0,7866,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793414,66157.00
01/26/2016 02:30,2,0.000,ALERT,212.83,303.58,59.981,1453793403,"201051344000585","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,316504.7,316504.7,18682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793416,66158.00
01/26/2016 02:30,2,0.000,ALERT,212.83,303.88,59.975,1453793403,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,315839.0,315839.0,18596,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793418,66159.00
01/26/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1453793403,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,309737.5,309737.5,18662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793419,66160.00
01/26/2016 02:30,2,0.000,ALERT,212.83,303.58,59.975,1453793403,"201051344000955","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,319067.2,319067.2,18659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793421,66161.00
01/26/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1453793403,"274151322000094","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,477902.9,477902.9,8082,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793423,66162.00
01/26/2016 02:30,2,0.000,ALERT,213.06,305.08,59.922,1453793403,"201051344000579","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,320417.8,320417.8,14078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793425,66163.00
01/26/2016 02:30,2,0.000,ALERT,212.61,303.58,59.970,1453793403,"201051344000890","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,317271.7,317271.7,18655,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453793427,66164.00
01/26/2016 02:30,2,0.000,ALERT,213.06,303.28,59.959,1453793403,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,319028.0,319028.0,18683,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793428,66165.00
01/26/2016 02:30,2,0.000,ALERT,213.06,302.68,59.965,1453793403,"201051344000417","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,313111.0,313111.0,18764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793430,66166.00
01/26/2016 02:30,2,0.000,ALERT,212.61,302.68,59.965,1453793403,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,588056.7,588056.7,7867,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793432,66167.00
01/26/2016 02:30,2,0.000,ALERT,213.06,302.07,59.970,1453793403,"274151322000076","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,624656.0,624656.0,7893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793434,66168.00
01/26/2016 02:30,2,0.000,ALERT,213.06,305.38,59.970,1453793403,"201051344000868","219011344069620",0.00,0.00,0,303.88,307.78,0.0,0.0,0.000,305588.8,305588.8,13885,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793435,66169.00
