ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 02:30,2,0.000,ALERT,212.38,303.88,59.991,1453793403,"274151322000095","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,618221.0,618221.0,7785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793437,66170.00
01/26/2016 02:30,2,0.000,ALERT,212.83,304.48,60.002,1453793403,"201051344000988","219011344069620",0.00,0.50,0,300.57,306.58,0.0,0.0,0.000,304698.6,304698.6,14083,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793439,66171.00
01/26/2016 02:30,2,0.000,ALERT,212.83,302.68,59.938,1453793403,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,317109.7,317109.7,18665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793441,66172.00
01/26/2016 02:30,2,0.000,ALERT,213.06,304.78,59.965,1453793403,"201051344000458","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,314853.4,314853.4,14048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793443,66173.00
01/26/2016 02:30,2,0.000,ALERT,213.74,304.78,59.970,1453793403,"201051344000853","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,312867.2,312867.2,13845,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793445,66174.00
01/26/2016 02:30,2,0.000,ALERT,213.06,303.28,59.975,1453793403,"201051344000685","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,319078.0,319078.0,18599,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793446,66175.00
01/26/2016 02:30,2,0.000,ALERT,213.06,302.98,59.981,1453793403,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,316810.8,316810.8,18572,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453793448,66176.00
01/26/2016 02:30,2,0.000,ALERT,213.29,303.58,59.975,1453793403,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,320712.4,320712.4,18548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793450,66177.00
01/26/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1453793403,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313507.3,313507.3,18691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793452,66178.00
01/26/2016 02:30,2,0.000,ALERT,212.16,302.37,59.965,1453793403,"274151322000088","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,570964.4,570964.4,7709,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793454,66179.00
01/26/2016 02:30,2,0.000,ALERT,213.06,301.47,59.959,1453793403,"274151322000068","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,478005.0,478005.0,8193,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453793455,66180.00
01/26/2016 02:30,2,0.000,ALERT,212.61,303.28,59.970,1453793403,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,309913.1,309913.1,18690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793457,66181.00
01/26/2016 02:30,2,0.000,ALERT,212.83,305.08,59.965,1453793403,"201051344000594","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,315816.1,315816.1,14094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793459,66182.00
01/26/2016 02:30,2,0.000,ALERT,212.61,302.37,59.954,1453793403,"201051344001203","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,316448.4,316448.4,18659,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793461,66183.00
01/26/2016 02:30,2,0.000,ALERT,212.38,302.98,59.959,1453793403,"274151322000054","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,583299.1,583299.1,7727,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793463,66184.00
01/26/2016 02:30,2,0.000,ALERT,213.29,304.18,59.928,1453793403,"201051344000867","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,305039.2,305039.2,14076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793465,66185.00
01/26/2016 02:30,2,0.000,ALERT,212.83,303.28,59.965,1453793403,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,315092.4,315092.4,18616,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793467,66186.00
01/26/2016 02:30,2,0.000,ALERT,213.06,304.78,59.965,1453793403,"201051344000900","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,319657.5,319657.5,13812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793468,66187.00
01/26/2016 02:30,2,0.000,ALERT,213.29,303.58,59.965,1453793403,"201051344000648","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,313241.4,313241.4,13902,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793470,66188.00
01/26/2016 02:30,2,0.000,ALERT,213.06,305.08,59.991,1453793403,"201051344000569","219011344069620",0.00,0.00,0,303.58,307.78,0.0,0.0,0.000,321195.6,321195.6,13744,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793472,66189.00
01/26/2016 02:30,2,0.000,ALERT,213.06,304.48,59.965,1453793403,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,314991.3,314991.3,13961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453793474,66190.00
01/26/2016 02:30,2,0.000,ALERT,213.06,304.48,59.965,1453793403,"201051344001158","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,309941.1,309941.1,14104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453793476,66191.00
01/26/2016 02:30,2,0.000,ALERT,213.51,305.08,59.975,1453793403,"201051344000576","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,314405.1,314405.1,13827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793478,66192.00
01/26/2016 02:30,2,0.000,ALERT,212.61,302.37,59.965,1453793403,"274151322000087","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,558517.3,558517.3,7744,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453793479,66193.00
01/26/2016 02:45,2,0.000,ALERT,213.74,305.38,59.991,1453794304,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,313970.1,313970.1,13871,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794306,66194.00
01/26/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1453794304,"274151322000085","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,586034.8,586034.8,7747,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794308,66195.00
01/26/2016 02:45,2,0.000,ALERT,213.96,305.08,60.002,1453794304,"201051344000633","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,305778.1,305778.1,14110,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794310,66196.00
01/26/2016 02:45,2,0.000,ALERT,213.51,305.68,60.002,1453794304,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,307270.0,307270.0,14062,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794311,66197.00
01/26/2016 02:45,2,0.000,ALERT,212.61,303.58,60.002,1453794304,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,311576.5,311576.5,18693,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794313,66198.00
01/26/2016 02:45,2,0.000,ALERT,212.83,302.98,60.023,1453794304,"274151322000052","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,593743.0,593743.0,7868,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794315,66199.00
01/26/2016 02:45,2,0.000,ALERT,213.06,303.58,59.954,1453794304,"201051344000585","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,316504.7,316504.7,18684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794317,66200.00
01/26/2016 02:45,2,0.000,ALERT,213.06,304.18,59.996,1453794304,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,315839.0,315839.0,18598,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794319,66201.00
01/26/2016 02:45,2,0.000,ALERT,213.51,304.48,59.944,1453794304,"201051344000582","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,309737.5,309737.5,18664,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794320,66202.00
01/26/2016 02:45,2,0.000,ALERT,212.83,303.58,60.034,1453794304,"201051344000955","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,319067.2,319067.2,18661,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794322,66203.00
01/26/2016 02:45,2,0.000,ALERT,212.83,302.37,59.965,1453794304,"274151322000094","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,477902.9,477902.9,8084,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794324,66204.00
01/26/2016 02:45,2,0.000,ALERT,213.51,306.28,59.996,1453794304,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.78,0.0,0.0,0.000,320417.8,320417.8,14080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794326,66205.00
01/26/2016 02:45,2,0.000,ALERT,213.06,303.88,59.991,1453794304,"201051344000890","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,317271.7,317271.7,18657,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794327,66206.00
01/26/2016 02:45,2,0.000,ALERT,213.06,303.28,60.002,1453794304,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,319028.0,319028.0,18685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794329,66207.00
01/26/2016 02:45,2,0.000,ALERT,213.06,302.68,60.007,1453794304,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,313111.0,313111.0,18766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794331,66208.00
01/26/2016 02:45,2,0.000,ALERT,213.29,303.88,59.944,1453794304,"274151322000083","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,588056.7,588056.7,7869,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794333,66209.00
01/26/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1453794304,"274151322000076","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,624656.0,624656.0,7895,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794335,66210.00
01/26/2016 02:45,2,0.000,ALERT,213.51,306.58,59.981,1453794304,"201051344000868","219011344069620",0.00,0.50,0,303.28,307.78,0.0,0.0,0.000,305588.8,305588.8,13887,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794337,66211.00
01/26/2016 02:45,2,0.000,ALERT,212.83,304.48,59.981,1453794304,"274151322000095","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,618221.0,618221.0,7787,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794338,66212.00
01/26/2016 02:45,2,0.000,ALERT,213.29,305.68,59.991,1453794304,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,304698.6,304698.6,14085,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794340,66213.00
01/26/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1453794304,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,317109.7,317109.7,18667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794342,66214.00
01/26/2016 02:45,2,0.000,ALERT,213.29,305.98,60.002,1453794304,"201051344000458","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,314853.4,314853.4,14050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794344,66215.00
01/26/2016 02:45,2,0.000,ALERT,213.96,305.68,60.002,1453794304,"201051344000853","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,312867.2,312867.2,13847,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794346,66216.00
01/26/2016 02:45,2,0.000,ALERT,213.51,303.88,60.007,1453794304,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,319078.0,319078.0,18601,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794347,66217.00
01/26/2016 02:45,2,0.000,ALERT,213.29,303.28,60.007,1453794304,"201051344000917","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,316810.8,316810.8,18574,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794349,66218.00
01/26/2016 02:45,2,0.000,ALERT,213.29,303.88,60.018,1453794304,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,320712.4,320712.4,18550,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794351,66219.00
01/26/2016 02:45,2,0.000,ALERT,213.06,302.98,60.002,1453794304,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313507.3,313507.3,18693,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794353,66220.00
01/26/2016 02:45,2,0.000,ALERT,212.61,302.98,60.023,1453794304,"274151322000088","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,570964.4,570964.4,7711,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794355,66221.00
01/26/2016 02:45,2,0.000,ALERT,213.74,302.98,60.002,1453794304,"274151322000068","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,478005.0,478005.0,8195,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794356,66222.00
01/26/2016 02:45,2,0.000,ALERT,212.83,304.18,60.002,1453794304,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,309913.1,309913.1,18692,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794358,66223.00
01/26/2016 02:45,2,0.000,ALERT,212.83,305.68,60.002,1453794304,"201051344000594","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,315816.1,315816.1,14096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794360,66224.00
01/26/2016 02:45,2,0.000,ALERT,212.83,303.28,60.007,1453794304,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,316448.4,316448.4,18661,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794362,66225.00
01/26/2016 02:45,2,0.000,ALERT,212.38,303.58,59.996,1453794304,"274151322000054","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,583299.1,583299.1,7729,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794364,66226.00
01/26/2016 02:45,2,0.000,ALERT,213.51,304.78,59.996,1453794304,"201051344000867","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,305039.2,305039.2,14078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794366,66227.00
01/26/2016 02:45,2,0.000,ALERT,212.61,302.98,60.023,1453794304,"201051344001093","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,315092.4,315092.4,18618,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794368,66228.00
01/26/2016 02:45,2,0.000,ALERT,213.06,305.08,60.002,1453794304,"201051344000900","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,319657.5,319657.5,13814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794370,66229.00
01/26/2016 02:45,2,0.000,ALERT,213.51,304.78,59.996,1453794304,"201051344000648","219011344069620",0.00,-0.50,0,301.47,307.18,0.0,0.0,0.000,313241.4,313241.4,13904,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794371,66230.00
01/26/2016 02:45,2,0.000,ALERT,213.29,305.68,60.002,1453794304,"201051344000569","219011344069620",0.00,0.50,0,303.28,308.09,0.0,0.0,0.000,321195.6,321195.6,13746,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794373,66231.00
01/26/2016 02:45,2,0.000,ALERT,213.29,305.38,60.039,1453794304,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,314991.3,314991.3,13963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794375,66232.00
01/26/2016 02:45,2,0.000,ALERT,213.51,305.38,59.986,1453794304,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,309941.1,309941.1,14106,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453794377,66233.00
01/26/2016 02:45,2,0.000,ALERT,213.96,305.98,60.023,1453794304,"201051344000576","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,314405.1,314405.1,13829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794379,66234.00
01/26/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1453794304,"274151322000087","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,558517.3,558517.3,7746,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453794380,66235.00
01/26/2016 03:00,2,0.000,ALERT,213.51,304.48,59.959,1453795203,"201051344000645","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,313970.1,313970.1,13873,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795205,66236.00
01/26/2016 03:00,2,0.000,ALERT,212.83,302.68,59.991,1453795203,"274151322000085","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,586034.8,586034.8,7749,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795207,66237.00
01/26/2016 03:00,2,0.000,ALERT,213.96,304.78,59.991,1453795203,"201051344000633","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,305778.1,305778.1,14112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795209,66238.00
01/26/2016 03:00,2,0.000,ALERT,213.29,304.78,59.975,1453795203,"201051344000469","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,307270.0,307270.0,14064,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795211,66239.00
01/26/2016 03:00,2,0.000,ALERT,212.61,302.98,59.986,1453795203,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,311576.5,311576.5,18695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795212,66240.00
01/26/2016 03:00,2,0.000,ALERT,212.38,303.58,59.986,1453795203,"274151322000052","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,593743.0,593743.0,7870,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795214,66241.00
01/26/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1453795203,"201051344000585","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,316504.7,316504.7,18686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795216,66242.00
01/26/2016 03:00,2,0.000,ALERT,212.83,303.28,59.986,1453795203,"201051344001230","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,315839.0,315839.0,18600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795218,66243.00
01/26/2016 03:00,2,0.000,ALERT,213.51,304.18,59.981,1453795203,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,309737.5,309737.5,18666,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795219,66244.00
01/26/2016 03:00,2,0.000,ALERT,212.61,303.28,59.975,1453795203,"201051344000955","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,319067.2,319067.2,18663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795221,66245.00
01/26/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1453795203,"274151322000094","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,477902.9,477902.9,8086,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795223,66246.00
01/26/2016 03:00,2,0.000,ALERT,213.29,305.68,59.991,1453795203,"201051344000579","219011344069620",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,320417.8,320417.8,14082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795225,66247.00
01/26/2016 03:00,2,0.000,ALERT,212.38,302.98,59.981,1453795203,"201051344000890","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,317271.7,317271.7,18659,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795227,66248.00
01/26/2016 03:00,2,0.000,ALERT,213.06,302.98,59.944,1453795203,"201051344000438","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,319028.0,319028.0,18687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795228,66249.00
01/26/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1453795203,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,313111.0,313111.0,18768,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795230,66250.00
01/26/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1453795203,"274151322000083","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,588056.7,588056.7,7871,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795232,66251.00
01/26/2016 03:00,2,0.000,ALERT,213.29,303.58,59.981,1453795203,"274151322000076","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,624656.0,624656.0,7897,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795234,66252.00
01/26/2016 03:00,2,0.000,ALERT,213.29,305.98,59.975,1453795203,"201051344000868","219011344069620",0.00,0.50,0,304.18,308.39,0.0,0.0,0.000,305588.8,305588.8,13889,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795236,66253.00
01/26/2016 03:00,2,0.000,ALERT,212.61,303.88,59.970,1453795203,"274151322000095","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,618221.0,618221.0,7789,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795237,66254.00
01/26/2016 03:00,2,0.000,ALERT,213.06,304.78,59.991,1453795203,"201051344000988","219011344069620",0.00,1.00,0,300.87,306.88,0.0,0.0,0.000,304698.6,304698.6,14087,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795240,66255.00
01/26/2016 03:00,2,0.000,ALERT,212.61,302.37,59.975,1453795203,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,317109.7,317109.7,18669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795241,66256.00
01/26/2016 03:00,2,0.000,ALERT,213.06,305.08,59.986,1453795203,"201051344000458","219011344069620",0.00,2.00,0,303.58,308.09,0.0,0.0,0.000,314853.4,314853.4,14052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795243,66257.00
01/26/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1453795203,"201051344000853","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,312867.2,312867.2,13849,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795245,66258.00
01/26/2016 03:00,2,0.000,ALERT,213.06,302.98,59.970,1453795203,"201051344000685","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,319078.0,319078.0,18603,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795247,66259.00
01/26/2016 03:00,2,0.000,ALERT,213.06,302.37,59.954,1453795203,"201051344000917","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,316810.8,316810.8,18576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795248,66260.00
01/26/2016 03:00,2,0.000,ALERT,213.06,303.28,60.028,1453795203,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,320712.4,320712.4,18552,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795250,66261.00
01/26/2016 03:00,2,0.000,ALERT,212.83,302.37,59.986,1453795203,"201051344000651","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,313507.3,313507.3,18695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795252,66262.00
01/26/2016 03:00,2,0.000,ALERT,212.16,302.68,59.986,1453795203,"274151322000088","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,570964.4,570964.4,7713,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795254,66263.00
01/26/2016 03:00,2,0.000,ALERT,213.29,302.07,59.986,1453795203,"274151322000068","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,478005.0,478005.0,8197,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795256,66264.00
01/26/2016 03:00,2,0.000,ALERT,212.83,305.38,59.991,1453795203,"201051344000594","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,315816.1,315816.1,14098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795259,66265.00
01/26/2016 03:00,2,0.000,ALERT,212.83,302.68,59.954,1453795203,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,316448.4,316448.4,18663,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795261,66266.00
01/26/2016 03:00,2,0.000,ALERT,212.61,302.98,59.986,1453795203,"274151322000054","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,583299.1,583299.1,7731,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795263,66267.00
01/26/2016 03:00,2,0.000,ALERT,213.29,304.18,59.996,1453795203,"201051344000867","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,305039.2,305039.2,14080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795264,66268.00
01/26/2016 03:00,2,0.000,ALERT,212.83,302.68,59.996,1453795203,"201051344001093","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315092.4,315092.4,18620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795266,66269.00
01/26/2016 03:00,2,0.000,ALERT,213.06,304.78,59.991,1453795203,"201051344000900","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,319657.5,319657.5,13816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795268,66270.00
01/26/2016 03:00,2,0.000,ALERT,213.29,304.18,59.996,1453795203,"201051344000648","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,313241.4,313241.4,13906,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795270,66271.00
01/26/2016 03:00,2,0.000,ALERT,213.29,305.68,59.991,1453795203,"201051344000569","219011344069620",0.00,0.50,0,303.88,308.09,0.0,0.0,0.000,321195.6,321195.6,13748,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795272,66272.00
01/26/2016 03:00,2,0.000,ALERT,213.06,305.08,59.996,1453795203,"201051344000983","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,314991.3,314991.3,13965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795273,66273.00
01/26/2016 03:00,2,0.000,ALERT,213.29,305.08,59.996,1453795203,"201051344001158","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,309941.1,309941.1,14108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795275,66274.00
01/26/2016 03:00,2,0.000,ALERT,213.74,305.68,60.018,1453795203,"201051344000576","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,314405.1,314405.1,13831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795277,66275.00
01/26/2016 03:00,2,0.000,ALERT,212.61,302.07,60.023,1453795203,"274151322000087","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,558517.3,558517.3,7748,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453795279,66276.00
01/26/2016 03:00,2,0.000,ALERT,212.61,303.28,59.996,1453795203,"201051344001135","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,309913.1,309913.1,18694,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453795281,66277.00
01/26/2016 03:15,2,0.000,ALERT,213.96,305.38,59.959,1453796103,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,313970.1,313970.1,13875,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796105,66278.00
01/26/2016 03:15,2,0.000,ALERT,213.06,303.28,59.996,1453796103,"274151322000085","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,586034.8,586034.8,7751,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796107,66279.00
01/26/2016 03:15,2,0.000,ALERT,214.19,305.08,59.965,1453796103,"201051344000633","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,305778.1,305778.1,14114,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796108,66280.00
01/26/2016 03:15,2,0.000,ALERT,213.74,305.38,59.970,1453796103,"201051344000469","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,307270.0,307270.0,14066,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796110,66281.00
01/26/2016 03:15,2,0.000,ALERT,212.61,304.18,59.954,1453796103,"201051344000646","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,311576.5,311576.5,18697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796112,66282.00
01/26/2016 03:15,2,0.000,ALERT,212.61,302.37,59.959,1453796103,"274151322000052","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,593743.0,593743.0,7872,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796114,66283.00
01/26/2016 03:15,2,0.000,ALERT,212.83,304.18,59.959,1453796103,"201051344000585","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,316504.7,316504.7,18688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796116,66284.00
01/26/2016 03:15,2,0.000,ALERT,212.83,304.18,59.970,1453796103,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,315839.0,315839.0,18602,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796117,66285.00
01/26/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1453796103,"201051344000582","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,309737.5,309737.5,18668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796119,66286.00
01/26/2016 03:15,2,0.000,ALERT,212.38,303.88,59.965,1453796103,"201051344000955","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,319067.2,319067.2,18665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796121,66287.00
01/26/2016 03:15,2,0.000,ALERT,212.61,302.07,59.954,1453796103,"274151322000094","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,477902.9,477902.9,8088,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796123,66288.00
01/26/2016 03:15,2,0.000,ALERT,213.51,305.68,59.970,1453796103,"201051344000579","219011344069620",0.00,1.00,0,303.88,307.48,0.0,0.0,0.000,320417.8,320417.8,14084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796125,66289.00
01/26/2016 03:15,2,0.000,ALERT,212.61,304.48,59.965,1453796103,"201051344000890","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,317271.7,317271.7,18661,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796126,66290.00
01/26/2016 03:15,2,0.000,ALERT,212.83,303.88,59.965,1453796103,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,319028.0,319028.0,18689,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796128,66291.00
01/26/2016 03:15,2,0.000,ALERT,212.83,303.28,60.018,1453796103,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,313111.0,313111.0,18770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796130,66292.00
01/26/2016 03:15,2,0.000,ALERT,213.06,302.98,59.965,1453796103,"274151322000083","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,588056.7,588056.7,7873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796132,66293.00
01/26/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1453796103,"274151322000076","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,624656.0,624656.0,7899,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796134,66294.00
01/26/2016 03:15,2,0.000,ALERT,213.29,305.68,59.981,1453796103,"201051344000868","219011344069620",0.00,0.00,0,303.88,307.78,0.0,0.0,0.000,305588.8,305588.8,13891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796135,66295.00
01/26/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1453796103,"274151322000095","219011344069620",0.00,0.00,0,302.37,305.68,0.0,0.0,0.000,618221.0,618221.0,7791,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796137,66296.00
01/26/2016 03:15,2,0.000,ALERT,213.06,304.78,59.981,1453796103,"201051344000988","219011344069620",0.00,1.00,0,300.27,306.58,0.0,0.0,0.000,304698.6,304698.6,14089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796139,66297.00
01/26/2016 03:15,2,0.000,ALERT,212.61,302.98,59.986,1453796103,"201051344001025","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,317109.7,317109.7,18671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796141,66298.00
01/26/2016 03:15,2,0.000,ALERT,213.29,305.38,60.007,1453796103,"201051344000458","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,314853.4,314853.4,14054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796143,66299.00
01/26/2016 03:15,2,0.000,ALERT,213.96,304.78,60.007,1453796103,"201051344000853","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,312867.2,312867.2,13851,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796144,66300.00
01/26/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1453796103,"201051344000685","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,319078.0,319078.0,18605,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796146,66301.00
01/26/2016 03:15,2,0.000,ALERT,213.06,303.58,59.975,1453796103,"201051344000917","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,316810.8,316810.8,18578,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796148,66302.00
01/26/2016 03:15,2,0.000,ALERT,213.06,303.88,59.991,1453796103,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,320712.4,320712.4,18554,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796150,66303.00
01/26/2016 03:15,2,0.000,ALERT,212.83,303.28,59.991,1453796103,"201051344000651","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,313507.3,313507.3,18697,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796152,66304.00
01/26/2016 03:15,2,0.000,ALERT,212.61,302.98,59.975,1453796103,"274151322000088","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,570964.4,570964.4,7715,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796153,66305.00
01/26/2016 03:15,2,0.000,ALERT,213.51,301.77,59.986,1453796103,"274151322000068","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,478005.0,478005.0,8199,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796155,66306.00
01/26/2016 03:15,2,0.000,ALERT,212.38,303.88,59.986,1453796103,"201051344001135","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,309913.1,309913.1,18696,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796157,66307.00
01/26/2016 03:15,2,0.000,ALERT,213.06,305.68,59.970,1453796103,"201051344000594","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,315816.1,315816.1,14100,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796159,66308.00
01/26/2016 03:15,2,0.000,ALERT,212.83,303.58,60.002,1453796103,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,316448.4,316448.4,18665,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796161,66309.00
01/26/2016 03:15,2,0.000,ALERT,212.83,302.98,59.981,1453796103,"274151322000054","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,583299.1,583299.1,7733,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796162,66310.00
01/26/2016 03:15,2,0.000,ALERT,213.74,304.78,60.034,1453796103,"201051344000867","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,305039.2,305039.2,14082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796164,66311.00
01/26/2016 03:15,2,0.000,ALERT,212.61,303.58,59.996,1453796103,"201051344001093","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,315092.4,315092.4,18622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796166,66312.00
01/26/2016 03:15,2,0.000,ALERT,213.29,305.38,59.991,1453796103,"201051344000900","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,319657.5,319657.5,13818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796168,66313.00
01/26/2016 03:15,2,0.000,ALERT,213.51,304.78,59.991,1453796103,"201051344000648","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,313241.4,313241.4,13908,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796170,66314.00
01/26/2016 03:15,2,0.000,ALERT,213.51,305.98,59.996,1453796103,"201051344000569","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,321195.6,321195.6,13750,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796172,66315.00
