ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 03:15,2,0.000,ALERT,213.51,305.08,59.996,1453796103,"201051344001158","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,309941.1,309941.1,14110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796175,66316.00
01/26/2016 03:15,2,0.000,ALERT,213.74,305.68,60.023,1453796103,"201051344000576","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,314405.1,314405.1,13833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796176,66317.00
01/26/2016 03:15,2,0.000,ALERT,212.83,301.47,59.996,1453796103,"274151322000087","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,558517.3,558517.3,7750,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453796178,66318.00
01/26/2016 03:15,2,0.000,ALERT,213.51,305.38,59.991,1453796103,"201051344000983","219011344069620",0.00,1.00,0,304.48,306.58,0.0,0.0,0.000,314991.3,314991.3,13967,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453796180,66319.00
01/26/2016 03:30,2,0.000,ALERT,213.74,305.08,59.959,1453797004,"201051344000645","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,313970.1,313970.1,13877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797006,66320.00
01/26/2016 03:30,2,0.000,ALERT,212.83,302.98,59.959,1453797004,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,586034.8,586034.8,7753,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797008,66321.00
01/26/2016 03:30,2,0.000,ALERT,213.74,304.48,59.975,1453797004,"201051344000633","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,305778.1,305778.1,14116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797010,66322.00
01/26/2016 03:30,2,0.000,ALERT,213.29,304.78,59.965,1453797004,"201051344000469","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,307270.0,307270.0,14068,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797011,66323.00
01/26/2016 03:30,2,0.000,ALERT,212.83,303.58,60.007,1453797004,"201051344000646","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,311576.5,311576.5,18699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797013,66324.00
01/26/2016 03:30,2,0.000,ALERT,212.61,302.68,59.954,1453797004,"274151322000052","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,593743.0,593743.0,7874,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797015,66325.00
01/26/2016 03:30,2,0.000,ALERT,213.06,303.88,59.938,1453797004,"201051344000585","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,316504.7,316504.7,18690,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797017,66326.00
01/26/2016 03:30,2,0.000,ALERT,212.83,303.88,59.959,1453797004,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,315839.0,315839.0,18604,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797019,66327.00
01/26/2016 03:30,2,0.000,ALERT,213.51,304.18,59.959,1453797004,"201051344000582","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,309737.5,309737.5,18670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797020,66328.00
01/26/2016 03:30,2,0.000,ALERT,212.61,303.88,60.002,1453797004,"201051344000955","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,319067.2,319067.2,18667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797022,66329.00
01/26/2016 03:30,2,0.000,ALERT,212.61,302.07,59.959,1453797004,"274151322000094","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,477902.9,477902.9,8090,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797024,66330.00
01/26/2016 03:30,2,0.000,ALERT,213.29,305.68,59.959,1453797004,"201051344000579","219011344069620",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,320417.8,320417.8,14086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797026,66331.00
01/26/2016 03:30,2,0.000,ALERT,212.61,303.58,59.986,1453797004,"201051344000890","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,317271.7,317271.7,18663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797027,66332.00
01/26/2016 03:30,2,0.000,ALERT,213.06,303.28,59.965,1453797004,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,319028.0,319028.0,18691,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797029,66333.00
01/26/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1453797004,"201051344000417","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,313111.0,313111.0,18772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797031,66334.00
01/26/2016 03:30,2,0.000,ALERT,212.83,302.37,59.965,1453797004,"274151322000083","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,588056.7,588056.7,7875,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797033,66335.00
01/26/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1453797004,"274151322000076","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,624656.0,624656.0,7901,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797035,66336.00
01/26/2016 03:30,2,0.000,ALERT,213.29,305.68,59.959,1453797004,"201051344000868","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,305588.8,305588.8,13893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797037,66337.00
01/26/2016 03:30,2,0.000,ALERT,212.61,303.58,59.965,1453797004,"274151322000095","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,618221.0,618221.0,7793,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797038,66338.00
01/26/2016 03:30,2,0.000,ALERT,213.06,304.78,59.959,1453797004,"201051344000988","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,304698.6,304698.6,14091,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797040,66339.00
01/26/2016 03:30,2,0.000,ALERT,212.61,302.68,59.965,1453797004,"201051344001025","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,317109.7,317109.7,18673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797042,66340.00
01/26/2016 03:30,2,0.000,ALERT,213.29,305.08,59.965,1453797004,"201051344000458","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,314853.4,314853.4,14056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797044,66341.00
01/26/2016 03:30,2,0.000,ALERT,213.96,305.08,59.965,1453797004,"201051344000853","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,312867.2,312867.2,13853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797046,66342.00
01/26/2016 03:30,2,0.000,ALERT,213.06,303.28,59.954,1453797004,"201051344000685","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,319078.0,319078.0,18607,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797047,66343.00
01/26/2016 03:30,2,0.000,ALERT,213.06,303.28,60.002,1453797004,"201051344000917","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,316810.8,316810.8,18580,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797049,66344.00
01/26/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1453797004,"201051344001145","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,320712.4,320712.4,18556,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797051,66345.00
01/26/2016 03:30,2,0.000,ALERT,212.83,302.68,59.959,1453797004,"201051344000651","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,313507.3,313507.3,18699,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797053,66346.00
01/26/2016 03:30,2,0.000,ALERT,212.16,302.37,59.912,1453797004,"274151322000088","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,570964.4,570964.4,7717,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797055,66347.00
01/26/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1453797004,"274151322000068","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,478005.0,478005.0,8201,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797057,66348.00
01/26/2016 03:30,2,0.000,ALERT,212.61,303.58,59.959,1453797004,"201051344001135","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,309913.1,309913.1,18698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797059,66349.00
01/26/2016 03:30,2,0.000,ALERT,212.83,305.68,59.959,1453797004,"201051344000594","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,315816.1,315816.1,14102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797060,66350.00
01/26/2016 03:30,2,0.000,ALERT,212.83,302.68,59.970,1453797004,"201051344001203","219011344069620",0.00,0.00,0,301.47,307.18,0.0,0.0,0.000,316448.4,316448.4,18667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797062,66351.00
01/26/2016 03:30,2,0.000,ALERT,212.61,303.58,59.975,1453797004,"274151322000054","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,583299.1,583299.1,7735,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797064,66352.00
01/26/2016 03:30,2,0.000,ALERT,213.51,304.78,59.975,1453797004,"201051344000867","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,305039.2,305039.2,14084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797066,66353.00
01/26/2016 03:30,2,0.000,ALERT,212.83,302.98,59.959,1453797004,"201051344001093","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,315092.4,315092.4,18624,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797068,66354.00
01/26/2016 03:30,2,0.000,ALERT,213.06,305.08,59.959,1453797004,"201051344000900","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,319657.5,319657.5,13820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797070,66355.00
01/26/2016 03:30,2,0.000,ALERT,213.51,304.48,59.965,1453797004,"201051344000648","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,313241.4,313241.4,13910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797071,66356.00
01/26/2016 03:30,2,0.000,ALERT,213.29,305.38,59.959,1453797004,"201051344000569","219011344069620",0.00,0.50,0,304.18,307.78,0.0,0.0,0.000,321195.6,321195.6,13752,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797073,66357.00
01/26/2016 03:30,2,0.000,ALERT,213.06,305.08,59.970,1453797004,"201051344000983","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,314991.3,314991.3,13969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797075,66358.00
01/26/2016 03:30,2,0.000,ALERT,213.06,304.78,59.965,1453797004,"201051344001158","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,309941.1,309941.1,14112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797077,66359.00
01/26/2016 03:30,2,0.000,ALERT,213.51,305.38,59.975,1453797004,"201051344000576","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,314405.1,314405.1,13835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797079,66360.00
01/26/2016 03:30,2,0.000,ALERT,212.83,302.37,59.959,1453797004,"274151322000087","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,558517.3,558517.3,7752,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797080,66361.00
01/26/2016 03:45,2,0.000,ALERT,213.74,305.38,59.986,1453797904,"201051344000645","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,313970.1,313970.1,13879,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797906,66362.00
01/26/2016 03:45,2,0.000,ALERT,212.83,303.28,59.965,1453797904,"274151322000085","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,586034.8,586034.8,7755,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797908,66363.00
01/26/2016 03:45,2,0.000,ALERT,213.96,305.08,59.970,1453797904,"201051344000633","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,305778.1,305778.1,14118,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797910,66364.00
01/26/2016 03:45,2,0.000,ALERT,213.29,305.38,59.975,1453797904,"201051344000469","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,307270.0,307270.0,14070,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797912,66365.00
01/26/2016 03:45,2,0.000,ALERT,212.38,303.28,60.007,1453797904,"201051344000646","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,311576.5,311576.5,18701,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797913,66366.00
01/26/2016 03:45,2,0.000,ALERT,212.38,303.28,59.970,1453797904,"274151322000052","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,593743.0,593743.0,7876,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797915,66367.00
01/26/2016 03:45,2,0.000,ALERT,212.61,303.28,59.965,1453797904,"201051344000585","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,316504.7,316504.7,18692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797917,66368.00
01/26/2016 03:45,2,0.000,ALERT,212.61,303.58,59.981,1453797904,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,315839.0,315839.0,18606,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797919,66369.00
01/26/2016 03:45,2,0.000,ALERT,213.29,304.18,59.949,1453797904,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,309737.5,309737.5,18672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797921,66370.00
01/26/2016 03:45,2,0.000,ALERT,212.38,303.28,59.965,1453797904,"201051344000955","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,319067.2,319067.2,18669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797922,66371.00
01/26/2016 03:45,2,0.000,ALERT,212.61,302.07,59.959,1453797904,"274151322000094","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,477902.9,477902.9,8092,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797924,66372.00
01/26/2016 03:45,2,0.000,ALERT,213.29,305.98,59.959,1453797904,"201051344000579","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,320417.8,320417.8,14088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797926,66373.00
01/26/2016 03:45,2,0.000,ALERT,212.61,303.88,59.949,1453797904,"201051344000890","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,317271.7,317271.7,18665,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797928,66374.00
01/26/2016 03:45,2,0.000,ALERT,212.83,302.98,59.965,1453797904,"201051344000438","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,319028.0,319028.0,18693,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797930,66375.00
01/26/2016 03:45,2,0.000,ALERT,213.06,302.98,59.965,1453797904,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,313111.0,313111.0,18774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797932,66376.00
01/26/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1453797904,"274151322000083","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,588056.7,588056.7,7877,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797934,66377.00
01/26/2016 03:45,2,0.000,ALERT,213.29,303.88,59.954,1453797904,"274151322000076","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,624656.0,624656.0,7903,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797935,66378.00
01/26/2016 03:45,2,0.000,ALERT,213.29,306.28,59.954,1453797904,"201051344000868","219011344069620",0.00,0.00,0,303.58,308.09,0.0,0.0,0.000,305588.8,305588.8,13895,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797937,66379.00
01/26/2016 03:45,2,0.000,ALERT,213.06,304.48,59.959,1453797904,"274151322000095","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,618221.0,618221.0,7795,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797939,66380.00
01/26/2016 03:45,2,0.000,ALERT,213.06,305.38,59.954,1453797904,"201051344000988","219011344069620",0.00,0.50,0,300.57,306.58,0.0,0.0,0.000,304698.6,304698.6,14093,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797941,66381.00
01/26/2016 03:45,2,0.000,ALERT,212.61,302.37,59.944,1453797904,"201051344001025","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,317109.7,317109.7,18675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797943,66382.00
01/26/2016 03:45,2,0.000,ALERT,213.06,305.68,59.944,1453797904,"201051344000458","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,314853.4,314853.4,14058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797944,66383.00
01/26/2016 03:45,2,0.000,ALERT,213.74,305.38,59.959,1453797904,"201051344000853","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,312867.2,312867.2,13855,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797946,66384.00
01/26/2016 03:45,2,0.000,ALERT,213.06,303.28,59.965,1453797904,"201051344000685","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,319078.0,319078.0,18609,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797948,66385.00
01/26/2016 03:45,2,0.000,ALERT,213.06,303.28,59.928,1453797904,"201051344000917","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,316810.8,316810.8,18582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797950,66386.00
01/26/2016 03:45,2,0.000,ALERT,213.06,303.88,59.907,1453797904,"201051344001145","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,320712.4,320712.4,18558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797952,66387.00
01/26/2016 03:45,2,0.000,ALERT,212.83,302.68,59.959,1453797904,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,313507.3,313507.3,18701,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797953,66388.00
01/26/2016 03:45,2,0.000,ALERT,212.38,302.68,59.944,1453797904,"274151322000088","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,570964.4,570964.4,7719,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797955,66389.00
01/26/2016 03:45,2,0.000,ALERT,213.51,302.37,59.954,1453797904,"274151322000068","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,478005.0,478005.0,8203,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797957,66390.00
01/26/2016 03:45,2,0.000,ALERT,212.38,303.28,59.959,1453797904,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,309913.1,309913.1,18700,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797959,66391.00
01/26/2016 03:45,2,0.000,ALERT,213.06,305.98,60.002,1453797904,"201051344000594","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,315816.1,315816.1,14104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797961,66392.00
01/26/2016 03:45,2,0.000,ALERT,212.83,302.98,59.949,1453797904,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,316448.4,316448.4,18669,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797963,66393.00
01/26/2016 03:45,2,0.000,ALERT,212.61,302.98,59.922,1453797904,"274151322000054","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,583299.1,583299.1,7737,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797964,66394.00
01/26/2016 03:45,2,0.000,ALERT,213.74,305.08,59.954,1453797904,"201051344000867","219011344069620",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,305039.2,305039.2,14086,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797966,66395.00
01/26/2016 03:45,2,0.000,ALERT,212.83,303.28,59.959,1453797904,"201051344001093","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,315092.4,315092.4,18626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797968,66396.00
01/26/2016 03:45,2,0.000,ALERT,213.29,305.38,59.954,1453797904,"201051344000900","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,319657.5,319657.5,13822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797970,66397.00
01/26/2016 03:45,2,0.000,ALERT,213.51,304.78,59.954,1453797904,"201051344000648","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,313241.4,313241.4,13912,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797972,66398.00
01/26/2016 03:45,2,0.000,ALERT,213.29,305.98,59.954,1453797904,"201051344000569","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,321195.6,321195.6,13754,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797973,66399.00
01/26/2016 03:45,2,0.000,ALERT,213.29,305.38,59.965,1453797904,"201051344000983","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,314991.3,314991.3,13971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453797975,66400.00
01/26/2016 03:45,2,0.000,ALERT,213.29,305.08,59.965,1453797904,"201051344001158","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,309941.1,309941.1,14114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797977,66401.00
01/26/2016 03:45,2,0.000,ALERT,213.74,305.68,59.986,1453797904,"201051344000576","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,314405.1,314405.1,13837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797979,66402.00
01/26/2016 03:45,2,0.000,ALERT,212.61,302.07,59.954,1453797904,"274151322000087","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,558517.3,558517.3,7754,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453797981,66403.00
01/26/2016 04:00,2,0.000,ALERT,213.74,305.08,59.959,1453798803,"201051344000645","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,313970.1,313970.1,13881,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798805,66404.00
01/26/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1453798803,"274151322000085","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,586034.8,586034.8,7757,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798807,66405.00
01/26/2016 04:00,2,0.000,ALERT,213.51,304.18,59.938,1453798803,"201051344000633","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,305778.1,305778.1,14120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798809,66406.00
01/26/2016 04:00,2,0.000,ALERT,213.06,304.48,59.965,1453798803,"201051344000469","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,307270.0,307270.0,14072,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798811,66407.00
01/26/2016 04:00,2,0.000,ALERT,212.83,303.88,59.965,1453798803,"201051344000646","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,311576.5,311576.5,18703,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798812,66408.00
01/26/2016 04:00,2,0.000,ALERT,212.61,304.18,59.944,1453798803,"274151322000052","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,593743.0,593743.0,7878,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798814,66409.00
01/26/2016 04:00,2,0.000,ALERT,213.06,304.18,59.944,1453798803,"201051344000585","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,316504.7,316504.7,18694,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798816,66410.00
01/26/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1453798803,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,315839.0,315839.0,18608,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798818,66411.00
01/26/2016 04:00,2,0.000,ALERT,213.74,304.78,59.970,1453798803,"201051344000582","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,309737.5,309737.5,18674,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798820,66412.00
01/26/2016 04:00,2,0.000,ALERT,212.61,303.88,59.970,1453798803,"201051344000955","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,319067.2,319067.2,18671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798821,66413.00
01/26/2016 04:00,2,0.000,ALERT,212.61,302.37,59.970,1453798803,"274151322000094","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,477902.9,477902.9,8094,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798823,66414.00
01/26/2016 04:00,2,0.000,ALERT,213.06,305.68,59.970,1453798803,"201051344000579","219011344069620",0.00,0.50,0,304.18,307.78,0.0,0.0,0.000,320417.8,320417.8,14090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798825,66415.00
01/26/2016 04:00,2,0.000,ALERT,212.83,304.18,59.970,1453798803,"201051344000890","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,317271.7,317271.7,18667,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798827,66416.00
01/26/2016 04:00,2,0.000,ALERT,213.06,303.88,59.975,1453798803,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,319028.0,319028.0,18695,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798829,66417.00
01/26/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1453798803,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,313111.0,313111.0,18776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798830,66418.00
01/26/2016 04:00,2,0.000,ALERT,212.83,303.28,59.975,1453798803,"274151322000083","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,588056.7,588056.7,7879,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798832,66419.00
01/26/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1453798803,"274151322000076","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,624656.0,624656.0,7905,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798834,66420.00
01/26/2016 04:00,2,0.000,ALERT,213.06,305.38,59.970,1453798803,"201051344000868","219011344069620",0.00,0.50,0,304.18,308.09,0.0,0.0,0.000,305588.8,305588.8,13897,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798836,66421.00
01/26/2016 04:00,2,0.000,ALERT,212.83,304.48,59.981,1453798803,"274151322000095","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,618221.0,618221.0,7797,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798838,66422.00
01/26/2016 04:00,2,0.000,ALERT,213.06,305.08,59.970,1453798803,"201051344000988","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,304698.6,304698.6,14095,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798840,66423.00
01/26/2016 04:00,2,0.000,ALERT,212.83,302.98,59.970,1453798803,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,317109.7,317109.7,18677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798842,66424.00
01/26/2016 04:00,2,0.000,ALERT,213.06,305.08,59.981,1453798803,"201051344000458","219011344069620",0.00,2.00,0,303.58,307.78,0.0,0.0,0.000,314853.4,314853.4,14060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798844,66425.00
01/26/2016 04:00,2,0.000,ALERT,213.74,305.08,59.996,1453798803,"201051344000853","219011344069620",0.00,0.00,0,303.58,307.18,0.0,0.0,0.000,312867.2,312867.2,13857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798845,66426.00
01/26/2016 04:00,2,0.000,ALERT,213.29,303.88,60.007,1453798803,"201051344000685","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,319078.0,319078.0,18611,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798847,66427.00
01/26/2016 04:00,2,0.000,ALERT,213.29,303.58,59.981,1453798803,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,316810.8,316810.8,18584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798849,66428.00
01/26/2016 04:00,2,0.000,ALERT,213.06,303.88,59.981,1453798803,"201051344001145","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,320712.4,320712.4,18560,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798851,66429.00
01/26/2016 04:00,2,0.000,ALERT,213.06,303.28,59.991,1453798803,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,313507.3,313507.3,18703,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798853,66430.00
01/26/2016 04:00,2,0.000,ALERT,212.16,302.68,59.981,1453798803,"274151322000088","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,570964.4,570964.4,7721,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798855,66431.00
01/26/2016 04:00,2,0.000,ALERT,213.06,302.07,59.949,1453798803,"274151322000068","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,478005.0,478005.0,8205,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798856,66432.00
01/26/2016 04:00,2,0.000,ALERT,212.61,303.58,59.986,1453798803,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,309913.1,309913.1,18702,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798858,66433.00
01/26/2016 04:00,2,0.000,ALERT,212.83,305.38,59.975,1453798803,"201051344000594","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,315816.1,315816.1,14106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798860,66434.00
01/26/2016 04:00,2,0.000,ALERT,212.83,303.28,59.991,1453798803,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.88,0.0,0.0,0.000,316448.4,316448.4,18671,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798862,66435.00
01/26/2016 04:00,2,0.000,ALERT,212.61,303.88,59.981,1453798803,"274151322000054","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,583299.1,583299.1,7739,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798864,66436.00
01/26/2016 04:00,2,0.000,ALERT,213.29,304.48,59.970,1453798803,"201051344000867","219011344069620",0.00,1.00,0,302.68,307.48,0.0,0.0,0.000,305039.2,305039.2,14088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798865,66437.00
01/26/2016 04:00,2,0.000,ALERT,212.83,303.58,59.991,1453798803,"201051344001093","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,315092.4,315092.4,18628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798867,66438.00
01/26/2016 04:00,2,0.000,ALERT,212.83,304.78,59.986,1453798803,"201051344000900","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,319657.5,319657.5,13824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798869,66439.00
01/26/2016 04:00,2,0.000,ALERT,213.06,304.18,59.991,1453798803,"201051344000648","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,313241.4,313241.4,13914,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798871,66440.00
01/26/2016 04:00,2,0.000,ALERT,212.61,304.78,60.002,1453798803,"201051344000569","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,321195.6,321195.6,13756,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798873,66441.00
01/26/2016 04:00,2,0.000,ALERT,212.61,304.48,60.002,1453798803,"201051344000983","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,314991.3,314991.3,13973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453798874,66442.00
01/26/2016 04:00,2,0.000,ALERT,213.29,305.38,59.996,1453798803,"201051344001158","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,309941.1,309941.1,14116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798876,66443.00
01/26/2016 04:00,2,0.000,ALERT,213.51,305.38,60.007,1453798803,"201051344000576","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,314405.1,314405.1,13839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798878,66444.00
01/26/2016 04:00,2,0.000,ALERT,212.61,302.07,60.023,1453798803,"274151322000087","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,558517.3,558517.3,7756,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453798880,66445.00
01/26/2016 04:15,2,0.000,ALERT,213.74,305.38,59.975,1453799704,"201051344000645","219011344069620",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,313970.1,313970.1,13883,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799706,66446.00
01/26/2016 04:15,2,0.000,ALERT,212.83,302.68,59.981,1453799704,"274151322000085","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,586034.8,586034.8,7759,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799707,66447.00
01/26/2016 04:15,2,0.000,ALERT,213.74,304.78,59.959,1453799704,"201051344000633","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,305778.1,305778.1,14122,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799709,66448.00
01/26/2016 04:15,2,0.000,ALERT,213.29,305.38,59.986,1453799704,"201051344000469","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,307270.0,307270.0,14074,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799711,66449.00
01/26/2016 04:15,2,0.000,ALERT,212.38,303.28,59.981,1453799704,"201051344000646","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,311576.5,311576.5,18705,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799713,66450.00
01/26/2016 04:15,2,0.000,ALERT,212.38,302.37,59.970,1453799704,"274151322000052","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,593743.0,593743.0,7880,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799715,66451.00
01/26/2016 04:15,2,0.000,ALERT,212.61,303.28,59.970,1453799704,"201051344000585","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,316504.7,316504.7,18696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799716,66452.00
01/26/2016 04:15,2,0.000,ALERT,212.61,303.58,59.986,1453799704,"201051344001230","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,315839.0,315839.0,18610,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799718,66453.00
01/26/2016 04:15,2,0.000,ALERT,213.06,304.18,59.970,1453799704,"201051344000582","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,309737.5,309737.5,18676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799720,66454.00
01/26/2016 04:15,2,0.000,ALERT,212.16,302.98,59.975,1453799704,"201051344000955","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,319067.2,319067.2,18673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799722,66455.00
01/26/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1453799704,"274151322000094","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,477902.9,477902.9,8096,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799723,66456.00
01/26/2016 04:15,2,0.000,ALERT,213.29,305.68,59.991,1453799704,"201051344000579","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,320417.8,320417.8,14092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799725,66457.00
01/26/2016 04:15,2,0.000,ALERT,212.38,303.28,59.970,1453799704,"201051344000890","219011344069620",0.00,0.50,0,300.57,306.58,0.0,0.0,0.000,317271.7,317271.7,18669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799727,66458.00
01/26/2016 04:15,2,0.000,ALERT,212.61,302.68,59.965,1453799704,"201051344000438","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,319028.0,319028.0,18697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799729,66459.00
01/26/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1453799704,"201051344000417","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,313111.0,313111.0,18778,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799731,66460.00
01/26/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1453799704,"274151322000083","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,588056.7,588056.7,7881,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799733,66461.00
