ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 04:15,2,0.000,ALERT,213.29,302.68,59.928,1453799704,"274151322000076","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,624656.0,624656.0,7907,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799735,66462.00
01/26/2016 04:15,2,0.000,ALERT,213.29,306.28,59.965,1453799704,"201051344000868","219011344069620",0.00,0.00,0,302.68,307.48,0.0,0.0,0.000,305588.8,305588.8,13899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799737,66463.00
01/26/2016 04:15,2,0.000,ALERT,212.83,304.48,59.970,1453799704,"274151322000095","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,618221.0,618221.0,7799,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799738,66464.00
01/26/2016 04:15,2,0.000,ALERT,213.06,305.38,59.965,1453799704,"201051344000988","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,304698.6,304698.6,14097,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799740,66465.00
01/26/2016 04:15,2,0.000,ALERT,212.16,302.07,59.954,1453799704,"201051344001025","219011344069620",0.00,-0.50,0,299.37,305.98,0.0,0.0,0.000,317109.7,317109.7,18679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799742,66466.00
01/26/2016 04:15,2,0.000,ALERT,213.29,305.38,60.018,1453799704,"201051344000458","219011344069620",0.00,2.00,0,302.07,307.48,0.0,0.0,0.000,314853.4,314853.4,14062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799744,66467.00
01/26/2016 04:15,2,0.000,ALERT,213.74,305.08,59.996,1453799704,"201051344000853","219011344069620",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,312867.2,312867.2,13859,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799746,66468.00
01/26/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1453799704,"201051344000685","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,319078.0,319078.0,18613,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799747,66469.00
01/26/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1453799704,"201051344000917","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,316810.8,316810.8,18586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799749,66470.00
01/26/2016 04:15,2,0.000,ALERT,212.61,302.98,59.965,1453799704,"201051344001145","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,320712.4,320712.4,18562,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799751,66471.00
01/26/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1453799704,"201051344000651","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,313507.3,313507.3,18705,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799753,66472.00
01/26/2016 04:15,2,0.000,ALERT,212.38,302.98,59.959,1453799704,"274151322000088","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,570964.4,570964.4,7723,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799754,66473.00
01/26/2016 04:15,2,0.000,ALERT,213.29,302.07,59.938,1453799704,"274151322000068","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,478005.0,478005.0,8207,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799756,66474.00
01/26/2016 04:15,2,0.000,ALERT,212.16,302.98,59.970,1453799704,"201051344001135","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,309913.1,309913.1,18704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799758,66475.00
01/26/2016 04:15,2,0.000,ALERT,212.61,305.38,59.965,1453799704,"201051344000594","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,315816.1,315816.1,14108,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799760,66476.00
01/26/2016 04:15,2,0.000,ALERT,212.61,302.37,59.922,1453799704,"201051344001203","219011344069620",0.00,0.00,0,299.67,306.88,0.0,0.0,0.000,316448.4,316448.4,18673,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799762,66477.00
01/26/2016 04:15,2,0.000,ALERT,212.38,303.58,59.959,1453799704,"274151322000054","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,583299.1,583299.1,7741,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799764,66478.00
01/26/2016 04:15,2,0.000,ALERT,213.29,304.18,59.965,1453799704,"201051344000867","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,305039.2,305039.2,14090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799766,66479.00
01/26/2016 04:15,2,0.000,ALERT,212.38,302.68,60.002,1453799704,"201051344001093","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,315092.4,315092.4,18630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799767,66480.00
01/26/2016 04:15,2,0.000,ALERT,212.83,304.78,59.981,1453799704,"201051344000900","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,319657.5,319657.5,13826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799769,66481.00
01/26/2016 04:15,2,0.000,ALERT,213.29,304.18,59.970,1453799704,"201051344000648","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,313241.4,313241.4,13916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799771,66482.00
01/26/2016 04:15,2,0.000,ALERT,213.06,305.38,59.970,1453799704,"201051344000569","219011344069620",0.00,0.50,0,302.68,307.78,0.0,0.0,0.000,321195.6,321195.6,13758,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799773,66483.00
01/26/2016 04:15,2,0.000,ALERT,213.06,305.08,59.970,1453799704,"201051344000983","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,314991.3,314991.3,13975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799775,66484.00
01/26/2016 04:15,2,0.000,ALERT,213.29,305.08,59.954,1453799704,"201051344001158","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,309941.1,309941.1,14118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799776,66485.00
01/26/2016 04:15,2,0.000,ALERT,213.51,305.38,59.922,1453799704,"201051344000576","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,314405.1,314405.1,13841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453799778,66486.00
01/26/2016 04:15,2,0.000,ALERT,212.83,302.07,59.949,1453799704,"274151322000087","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,558517.3,558517.3,7758,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453799780,66487.00
01/26/2016 04:30,2,0.000,ALERT,213.51,304.78,60.028,1453800604,"201051344000645","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,313970.1,313970.1,13885,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800606,66488.00
01/26/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1453800604,"274151322000085","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,586034.8,586034.8,7761,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800607,66489.00
01/26/2016 04:30,2,0.000,ALERT,213.51,304.18,59.986,1453800604,"201051344000633","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,305778.1,305778.1,14124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800609,66490.00
01/26/2016 04:30,2,0.000,ALERT,213.29,304.78,59.981,1453800604,"201051344000469","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,307270.0,307270.0,14076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800611,66491.00
01/26/2016 04:30,2,0.000,ALERT,212.38,303.58,59.981,1453800604,"201051344000646","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,311576.5,311576.5,18707,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800613,66492.00
01/26/2016 04:30,2,0.000,ALERT,212.16,303.88,59.981,1453800604,"274151322000052","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,593743.0,593743.0,7882,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800614,66493.00
01/26/2016 04:30,2,0.000,ALERT,213.06,304.48,59.981,1453800604,"201051344000585","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,316504.7,316504.7,18698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800616,66494.00
01/26/2016 04:30,2,0.000,ALERT,213.06,304.48,60.028,1453800604,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,315839.0,315839.0,18612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800619,66495.00
01/26/2016 04:30,2,0.000,ALERT,213.51,305.08,59.954,1453800604,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,309737.5,309737.5,18678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800620,66496.00
01/26/2016 04:30,2,0.000,ALERT,212.61,303.88,59.986,1453800604,"201051344000955","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,319067.2,319067.2,18675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800622,66497.00
01/26/2016 04:30,2,0.000,ALERT,212.61,302.37,59.981,1453800604,"274151322000094","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,477902.9,477902.9,8098,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800624,66498.00
01/26/2016 04:30,2,0.000,ALERT,213.06,305.38,60.002,1453800604,"201051344000579","219011344069620",0.00,0.50,0,304.18,307.78,0.0,0.0,0.000,320417.8,320417.8,14094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800626,66499.00
01/26/2016 04:30,2,0.000,ALERT,212.61,304.18,59.959,1453800604,"201051344000890","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,317271.7,317271.7,18671,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800628,66500.00
01/26/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1453800604,"201051344000438","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,319028.0,319028.0,18699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800630,66501.00
01/26/2016 04:30,2,0.000,ALERT,213.06,303.58,59.965,1453800604,"201051344000417","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313111.0,313111.0,18780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800631,66502.00
01/26/2016 04:30,2,0.000,ALERT,212.61,303.58,59.959,1453800604,"274151322000083","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,588056.7,588056.7,7883,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800633,66503.00
01/26/2016 04:30,2,0.000,ALERT,212.83,302.68,59.949,1453800604,"274151322000076","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,624656.0,624656.0,7909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800635,66504.00
01/26/2016 04:30,2,0.000,ALERT,213.06,305.38,59.965,1453800604,"201051344000868","219011344069620",0.00,0.00,0,304.18,307.78,0.0,0.0,0.000,305588.8,305588.8,13901,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800637,66505.00
01/26/2016 04:30,2,0.000,ALERT,212.61,304.18,59.959,1453800604,"274151322000095","219011344069620",0.00,0.00,0,302.37,305.68,0.0,0.0,0.000,618221.0,618221.0,7801,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800639,66506.00
01/26/2016 04:30,2,0.000,ALERT,212.83,304.78,59.954,1453800604,"201051344000988","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,304698.6,304698.6,14099,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800640,66507.00
01/26/2016 04:30,2,0.000,ALERT,212.38,302.68,59.954,1453800604,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,317109.7,317109.7,18681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800642,66508.00
01/26/2016 04:30,2,0.000,ALERT,212.38,303.58,59.959,1453800604,"201051344000458","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,314853.4,314853.4,14064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800644,66509.00
01/26/2016 04:30,2,0.000,ALERT,213.51,304.48,59.959,1453800604,"201051344000853","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,312867.2,312867.2,13861,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800646,66510.00
01/26/2016 04:30,2,0.000,ALERT,212.83,303.28,59.959,1453800604,"201051344000685","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,319078.0,319078.0,18615,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800648,66511.00
01/26/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1453800604,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,316810.8,316810.8,18588,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800649,66512.00
01/26/2016 04:30,2,0.000,ALERT,213.06,303.88,59.965,1453800604,"201051344001145","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,320712.4,320712.4,18564,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800651,66513.00
01/26/2016 04:30,2,0.000,ALERT,212.83,302.98,59.975,1453800604,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,313507.3,313507.3,18707,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800653,66514.00
01/26/2016 04:30,2,0.000,ALERT,212.16,302.98,59.965,1453800604,"274151322000088","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,570964.4,570964.4,7725,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800655,66515.00
01/26/2016 04:30,2,0.000,ALERT,213.06,302.37,59.954,1453800604,"274151322000068","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,478005.0,478005.0,8209,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800657,66516.00
01/26/2016 04:30,2,0.000,ALERT,212.38,303.88,59.965,1453800604,"201051344001135","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,309913.1,309913.1,18706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800659,66517.00
01/26/2016 04:30,2,0.000,ALERT,212.83,305.38,59.954,1453800604,"201051344000594","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,315816.1,315816.1,14110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800661,66518.00
01/26/2016 04:30,2,0.000,ALERT,212.83,303.28,59.954,1453800604,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,316448.4,316448.4,18675,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800662,66519.00
01/26/2016 04:30,2,0.000,ALERT,212.16,302.98,59.954,1453800604,"274151322000054","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,583299.1,583299.1,7743,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800664,66520.00
01/26/2016 04:30,2,0.000,ALERT,213.29,304.18,59.965,1453800604,"201051344000867","219011344069620",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,305039.2,305039.2,14092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800666,66521.00
01/26/2016 04:30,2,0.000,ALERT,212.61,303.58,59.970,1453800604,"201051344001093","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,315092.4,315092.4,18632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800668,66522.00
01/26/2016 04:30,2,0.000,ALERT,212.83,304.48,59.965,1453800604,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,319657.5,319657.5,13828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800670,66523.00
01/26/2016 04:30,2,0.000,ALERT,213.06,303.88,59.944,1453800604,"201051344000648","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,313241.4,313241.4,13918,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453800671,66524.00
01/26/2016 04:30,2,0.000,ALERT,213.06,305.38,59.965,1453800604,"201051344000569","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,321195.6,321195.6,13760,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800673,66525.00
01/26/2016 04:30,2,0.000,ALERT,213.06,304.78,59.959,1453800604,"201051344000983","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,314991.3,314991.3,13977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800675,66526.00
01/26/2016 04:30,2,0.000,ALERT,213.06,304.18,59.970,1453800604,"201051344001158","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,309941.1,309941.1,14120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800677,66527.00
01/26/2016 04:30,2,0.000,ALERT,213.51,305.08,59.996,1453800604,"201051344000576","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,314405.1,314405.1,13843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800679,66528.00
01/26/2016 04:30,2,0.000,ALERT,212.61,302.37,59.949,1453800604,"274151322000087","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,558517.3,558517.3,7760,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453800681,66529.00
01/26/2016 04:45,2,0.000,ALERT,213.29,304.18,59.975,1453801503,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.58,0.0,0.0,0.000,313970.1,313970.1,13887,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801505,66530.00
01/26/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1453801503,"274151322000085","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,586034.8,586034.8,7763,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801506,66531.00
01/26/2016 04:45,2,0.000,ALERT,213.74,304.18,59.986,1453801503,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,305778.1,305778.1,14126,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453801508,66532.00
01/26/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1453801503,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,307270.0,307270.0,14078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801510,66533.00
01/26/2016 04:45,2,0.000,ALERT,211.93,302.98,59.991,1453801503,"201051344000646","219011344069620",0.00,0.00,0,301.17,308.09,0.0,0.0,0.000,311576.5,311576.5,18709,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801512,66534.00
01/26/2016 04:45,2,0.000,ALERT,212.38,303.28,59.981,1453801503,"274151322000052","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,593743.0,593743.0,7884,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801514,66535.00
01/26/2016 04:45,2,0.000,ALERT,212.83,303.88,59.991,1453801503,"201051344000585","219011344069620",0.00,0.50,0,301.17,308.09,0.0,0.0,0.000,316504.7,316504.7,18700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801515,66536.00
01/26/2016 04:45,2,0.000,ALERT,212.38,303.58,60.002,1453801503,"201051344001230","219011344069620",0.00,0.00,0,302.07,308.69,0.0,0.0,0.000,315839.0,315839.0,18614,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801517,66537.00
01/26/2016 04:45,2,0.000,ALERT,213.06,304.48,59.981,1453801503,"201051344000582","219011344069620",0.00,-0.50,0,302.37,308.99,0.0,0.0,0.000,309737.5,309737.5,18680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801519,66538.00
01/26/2016 04:45,2,0.000,ALERT,211.93,302.98,60.023,1453801503,"201051344000955","219011344069620",0.00,0.50,0,301.47,308.09,0.0,0.0,0.000,319067.2,319067.2,18677,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801521,66539.00
01/26/2016 04:45,2,0.000,ALERT,212.38,302.07,60.023,1453801503,"274151322000094","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,477902.9,477902.9,8100,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801522,66540.00
01/26/2016 04:45,2,0.000,ALERT,212.83,305.08,59.996,1453801503,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,320417.8,320417.8,14096,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801524,66541.00
01/26/2016 04:45,2,0.000,ALERT,212.16,303.58,59.981,1453801503,"201051344000890","219011344069620",0.00,0.50,0,302.07,309.29,0.0,0.0,0.000,317271.7,317271.7,18673,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801526,66542.00
01/26/2016 04:45,2,0.000,ALERT,212.38,302.98,59.996,1453801503,"201051344000438","219011344069620",0.00,-0.50,0,301.47,308.69,0.0,0.0,0.000,319028.0,319028.0,18701,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453801528,66543.00
01/26/2016 04:45,2,0.000,ALERT,212.61,302.68,59.996,1453801503,"201051344000417","219011344069620",0.00,0.00,0,300.87,307.48,0.0,0.0,0.000,313111.0,313111.0,18782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801530,66544.00
01/26/2016 04:45,2,0.000,ALERT,212.61,302.98,60.018,1453801503,"274151322000083","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,588056.7,588056.7,7885,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801532,66545.00
01/26/2016 04:45,2,0.000,ALERT,213.06,302.68,59.996,1453801503,"274151322000076","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,624656.0,624656.0,7911,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801533,66546.00
01/26/2016 04:45,2,0.000,ALERT,212.83,305.08,59.996,1453801503,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,305588.8,305588.8,13903,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801535,66547.00
01/26/2016 04:45,2,0.000,ALERT,212.61,303.88,59.996,1453801503,"274151322000095","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,618221.0,618221.0,7803,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801537,66548.00
01/26/2016 04:45,2,0.000,ALERT,212.61,304.18,59.996,1453801503,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,304698.6,304698.6,14101,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801539,66549.00
01/26/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1453801503,"201051344001025","219011344069620",0.00,-0.50,0,300.87,308.69,0.0,0.0,0.000,317109.7,317109.7,18683,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453801541,66550.00
01/26/2016 04:45,2,0.000,ALERT,212.61,304.18,60.023,1453801503,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,314853.4,314853.4,14066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801543,66551.00
01/26/2016 04:45,2,0.000,ALERT,213.51,304.48,59.991,1453801503,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,312867.2,312867.2,13863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801545,66552.00
01/26/2016 04:45,2,0.000,ALERT,212.83,302.98,59.991,1453801503,"201051344000685","219011344069620",0.00,0.00,0,301.47,308.69,0.0,0.0,0.000,319078.0,319078.0,18617,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801546,66553.00
01/26/2016 04:45,2,0.000,ALERT,212.61,302.98,60.007,1453801503,"201051344000917","219011344069620",0.00,1.50,0,300.27,307.48,0.0,0.0,0.000,316810.8,316810.8,18590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801548,66554.00
01/26/2016 04:45,2,0.000,ALERT,212.83,303.58,60.007,1453801503,"201051344001145","219011344069620",0.00,0.00,0,301.77,308.99,0.0,0.0,0.000,320712.4,320712.4,18566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453801550,66555.00
01/26/2016 04:45,2,0.000,ALERT,212.61,302.68,60.002,1453801503,"201051344000651","219011344069620",0.00,-1.00,0,300.87,307.78,0.0,0.0,0.000,313507.3,313507.3,18709,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801552,66556.00
01/26/2016 04:45,2,0.000,ALERT,212.16,302.37,59.991,1453801503,"274151322000088","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,570964.4,570964.4,7727,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801554,66557.00
01/26/2016 04:45,2,0.000,ALERT,213.29,302.07,59.996,1453801503,"274151322000068","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,478005.0,478005.0,8211,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801555,66558.00
01/26/2016 04:45,2,0.000,ALERT,212.16,302.98,59.991,1453801503,"201051344001135","219011344069620",0.00,0.00,0,301.77,308.69,0.0,0.0,0.000,309913.1,309913.1,18708,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801557,66559.00
01/26/2016 04:45,2,0.000,ALERT,212.61,304.78,60.012,1453801503,"201051344000594","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,315816.1,315816.1,14112,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453801559,66560.00
01/26/2016 04:45,2,0.000,ALERT,212.38,302.98,60.007,1453801503,"201051344001203","219011344069620",0.00,0.00,0,301.17,309.29,0.0,0.0,0.000,316448.4,316448.4,18677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453801561,66561.00
01/26/2016 04:45,2,0.000,ALERT,212.16,302.98,60.002,1453801503,"274151322000054","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,583299.1,583299.1,7745,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801563,66562.00
01/26/2016 04:45,2,0.000,ALERT,213.06,303.58,60.002,1453801503,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,14094,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801564,66563.00
01/26/2016 04:45,2,0.000,ALERT,212.38,302.98,59.996,1453801503,"201051344001093","219011344069620",0.00,1.50,0,301.47,307.78,0.0,0.0,0.000,315092.4,315092.4,18634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801566,66564.00
01/26/2016 04:45,2,0.000,ALERT,212.61,303.88,60.007,1453801503,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,319657.5,319657.5,13830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801568,66565.00
01/26/2016 04:45,2,0.000,ALERT,213.06,303.28,60.007,1453801503,"201051344000648","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,313241.4,313241.4,13920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801570,66566.00
01/26/2016 04:45,2,0.000,ALERT,212.83,304.78,59.965,1453801503,"201051344000569","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,321195.6,321195.6,13762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801572,66567.00
01/26/2016 04:45,2,0.000,ALERT,212.83,304.18,60.012,1453801503,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,314991.3,314991.3,13979,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801574,66568.00
01/26/2016 04:45,2,0.000,ALERT,212.83,304.18,60.007,1453801503,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,309941.1,309941.1,14122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801575,66569.00
01/26/2016 04:45,2,0.000,ALERT,213.29,304.18,60.007,1453801503,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,314405.1,314405.1,13845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801577,66570.00
01/26/2016 04:45,2,0.000,ALERT,212.38,301.77,60.012,1453801503,"274151322000087","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,558517.3,558517.3,7762,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453801579,66571.00
01/26/2016 05:00,2,0.000,ALERT,213.06,303.88,59.996,1453802403,"201051344000645","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,313970.1,313970.1,13889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802405,66572.00
01/26/2016 05:00,2,0.000,ALERT,211.93,301.77,59.991,1453802403,"274151322000085","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,586034.8,586034.8,7765,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802407,66573.00
01/26/2016 05:00,2,0.000,ALERT,213.06,303.28,59.996,1453802403,"201051344000633","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,305778.1,305778.1,14128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802409,66574.00
01/26/2016 05:00,2,0.000,ALERT,212.61,303.88,60.034,1453802403,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,307270.0,307270.0,14080,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802411,66575.00
01/26/2016 05:00,2,0.000,ALERT,211.48,301.77,59.975,1453802403,"201051344000646","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,311576.5,311576.5,18711,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802413,66576.00
01/26/2016 05:00,2,0.000,ALERT,211.70,302.37,59.991,1453802403,"274151322000052","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,593743.0,593743.0,7886,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802414,66577.00
01/26/2016 05:00,2,0.000,ALERT,211.70,302.07,59.991,1453802403,"201051344000585","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,316504.7,316504.7,18702,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802416,66578.00
01/26/2016 05:00,2,0.000,ALERT,211.70,302.37,60.023,1453802403,"201051344001230","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,315839.0,315839.0,18616,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453802418,66579.00
01/26/2016 05:00,2,0.000,ALERT,212.16,302.68,59.986,1453802403,"201051344000582","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,309737.5,309737.5,18682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802420,66580.00
01/26/2016 05:00,2,0.000,ALERT,211.03,301.77,60.002,1453802403,"201051344000955","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,319067.2,319067.2,18679,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802421,66581.00
01/26/2016 05:00,2,0.000,ALERT,211.93,301.47,60.028,1453802403,"274151322000094","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,477902.9,477902.9,8102,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802423,66582.00
01/26/2016 05:00,2,0.000,ALERT,212.38,304.18,59.991,1453802403,"201051344000579","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,320417.8,320417.8,14098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802425,66583.00
01/26/2016 05:00,2,0.000,ALERT,211.48,302.07,59.991,1453802403,"201051344000890","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,317271.7,317271.7,18675,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802427,66584.00
01/26/2016 05:00,2,0.000,ALERT,211.70,301.77,59.986,1453802403,"201051344000438","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,319028.0,319028.0,18703,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802429,66585.00
01/26/2016 05:00,2,0.000,ALERT,211.70,301.17,59.991,1453802403,"201051344000417","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,313111.0,313111.0,18784,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802431,66586.00
01/26/2016 05:00,2,0.000,ALERT,212.16,302.37,60.002,1453802403,"274151322000083","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,588056.7,588056.7,7887,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802432,66587.00
01/26/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1453802403,"274151322000076","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,624656.0,624656.0,7913,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453802434,66588.00
01/26/2016 05:00,2,0.000,ALERT,212.38,304.78,59.996,1453802403,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,305588.8,305588.8,13905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802436,66589.00
01/26/2016 05:00,2,0.000,ALERT,211.93,302.98,60.002,1453802403,"274151322000095","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,618221.0,618221.0,7805,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802438,66590.00
01/26/2016 05:00,2,0.000,ALERT,212.16,303.88,60.002,1453802403,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,304698.6,304698.6,14103,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802440,66591.00
01/26/2016 05:00,2,0.000,ALERT,211.25,300.87,60.039,1453802403,"201051344001025","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,317109.7,317109.7,18685,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802441,66592.00
01/26/2016 05:00,2,0.000,ALERT,212.38,303.88,59.996,1453802403,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,314853.4,314853.4,14068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453802443,66593.00
01/26/2016 05:00,2,0.000,ALERT,212.83,303.58,59.991,1453802403,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,312867.2,312867.2,13865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802445,66594.00
01/26/2016 05:00,2,0.000,ALERT,211.93,301.77,60.007,1453802403,"201051344000685","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,319078.0,319078.0,18619,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802447,66595.00
01/26/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1453802403,"201051344000917","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,316810.8,316810.8,18592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802449,66596.00
01/26/2016 05:00,2,0.000,ALERT,211.70,301.77,60.002,1453802403,"201051344001145","219011344069620",0.00,0.00,0,299.67,305.68,0.0,0.0,0.000,320712.4,320712.4,18568,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802450,66597.00
01/26/2016 05:00,2,0.000,ALERT,211.48,300.87,59.981,1453802403,"201051344000651","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,313507.3,313507.3,18711,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453802452,66598.00
01/26/2016 05:00,2,0.000,ALERT,211.48,302.07,60.034,1453802403,"274151322000088","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,570964.4,570964.4,7729,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453802454,66599.00
01/26/2016 05:00,2,0.000,ALERT,212.38,301.17,60.002,1453802403,"274151322000068","219011344069620",0.00,1.00,0,299.97,302.98,0.0,0.0,0.000,478005.0,478005.0,8213,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802456,66600.00
01/26/2016 05:00,2,0.000,ALERT,211.25,301.47,60.007,1453802403,"201051344001135","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,309913.1,309913.1,18710,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802458,66601.00
01/26/2016 05:00,2,0.000,ALERT,211.93,304.18,59.996,1453802403,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,315816.1,315816.1,14114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453802460,66602.00
01/26/2016 05:00,2,0.000,ALERT,211.48,301.17,60.002,1453802403,"201051344001203","219011344069620",0.00,0.00,0,299.37,306.28,0.0,0.0,0.000,316448.4,316448.4,18679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802462,66603.00
01/26/2016 05:00,2,0.000,ALERT,211.70,302.37,59.975,1453802403,"274151322000054","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,583299.1,583299.1,7747,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802464,66604.00
01/26/2016 05:00,2,0.000,ALERT,212.38,302.68,59.954,1453802403,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,305039.2,305039.2,14096,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802465,66605.00
01/26/2016 05:00,2,0.000,ALERT,211.70,301.47,59.996,1453802403,"201051344001093","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,315092.4,315092.4,18636,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802467,66606.00
01/26/2016 05:00,2,0.000,ALERT,212.16,303.58,59.991,1453802403,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,319657.5,319657.5,13832,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802469,66607.00
