ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 05:00,2,0.000,ALERT,212.38,302.98,59.996,1453802403,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313241.4,313241.4,13922,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453802471,66608.00
01/26/2016 05:00,2,0.000,ALERT,212.38,304.18,60.002,1453802403,"201051344000569","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,321195.6,321195.6,13764,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802473,66609.00
01/26/2016 05:00,2,0.000,ALERT,212.16,303.58,59.996,1453802403,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314991.3,314991.3,13981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802474,66610.00
01/26/2016 05:00,2,0.000,ALERT,212.38,303.58,59.991,1453802403,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,309941.1,309941.1,14124,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802476,66611.00
01/26/2016 05:00,2,0.000,ALERT,213.06,304.18,59.996,1453802403,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,314405.1,314405.1,13847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802478,66612.00
01/26/2016 05:00,2,0.000,ALERT,211.93,301.47,59.991,1453802403,"274151322000087","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,558517.3,558517.3,7764,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453802480,66613.00
01/26/2016 05:15,2,0.000,ALERT,212.16,302.68,60.023,1453803303,"201051344000645","219011344069620",0.00,0.50,0,288.85,305.68,0.0,0.0,0.000,313970.1,313970.1,13891,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803305,66614.00
01/26/2016 05:15,2,0.000,ALERT,211.25,301.17,60.012,1453803303,"274151322000085","219011344069620",0.00,1.00,0,287.95,303.58,0.0,0.0,0.000,586034.8,586034.8,7767,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803306,66615.00
01/26/2016 05:15,2,0.000,ALERT,212.38,302.07,60.002,1453803303,"201051344000633","219011344069620",0.00,0.00,0,287.35,304.78,0.0,0.0,0.000,305778.1,305778.1,14130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453803308,66616.00
01/26/2016 05:15,2,0.000,ALERT,211.93,302.68,59.981,1453803303,"201051344000469","219011344069620",0.00,-0.50,0,288.25,305.38,0.0,0.0,0.000,307270.0,307270.0,14082,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803310,66617.00
01/26/2016 05:15,2,0.000,ALERT,211.03,300.87,59.965,1453803303,"201051344000646","219011344069620",0.00,-0.50,0,287.95,303.28,0.0,0.0,0.000,311576.5,311576.5,18713,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453803312,66618.00
01/26/2016 05:15,2,0.000,ALERT,211.03,301.77,59.975,1453803303,"274151322000052","219011344069620",0.00,0.50,0,287.35,303.88,0.0,0.0,0.000,593743.0,593743.0,7888,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803314,66619.00
01/26/2016 05:15,2,0.000,ALERT,211.25,301.17,59.975,1453803303,"201051344000585","219011344069620",0.00,0.50,0,287.95,303.28,0.0,0.0,0.000,316504.7,316504.7,18704,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803316,66620.00
01/26/2016 05:15,2,0.000,ALERT,211.03,301.17,59.981,1453803303,"201051344001230","219011344069620",0.00,0.00,0,288.55,303.58,0.0,0.0,0.000,315839.0,315839.0,18618,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803317,66621.00
01/26/2016 05:15,2,0.000,ALERT,211.48,301.77,59.975,1453803303,"201051344000582","219011344069620",0.00,-0.50,0,289.15,303.88,0.0,0.0,0.000,309737.5,309737.5,18684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803319,66622.00
01/26/2016 05:15,2,0.000,ALERT,210.80,300.87,60.018,1453803303,"201051344000955","219011344069620",0.00,0.00,0,288.25,302.98,0.0,0.0,0.000,319067.2,319067.2,18681,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803321,66623.00
01/26/2016 05:15,2,0.000,ALERT,211.25,300.27,59.981,1453803303,"274151322000094","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,477902.9,477902.9,8104,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803323,66624.00
01/26/2016 05:15,2,0.000,ALERT,211.70,303.28,59.975,1453803303,"201051344000579","219011344069620",0.00,0.50,0,289.45,305.98,0.0,0.0,0.000,320417.8,320417.8,14100,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803324,66625.00
01/26/2016 05:15,2,0.000,ALERT,210.80,301.17,59.981,1453803303,"201051344000890","219011344069620",0.00,0.50,0,288.85,304.48,0.0,0.0,0.000,317271.7,317271.7,18677,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803326,66626.00
01/26/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1453803303,"201051344000438","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,319028.0,319028.0,18705,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803328,66627.00
01/26/2016 05:15,2,0.000,ALERT,211.25,300.57,59.959,1453803303,"201051344000417","219011344069620",0.00,0.00,0,287.65,302.68,0.0,0.0,0.000,313111.0,313111.0,18786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803330,66628.00
01/26/2016 05:15,2,0.000,ALERT,211.48,300.87,59.986,1453803303,"274151322000083","219011344069620",0.00,0.50,0,287.95,304.18,0.0,0.0,0.000,588056.7,588056.7,7889,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803332,66629.00
01/26/2016 05:15,2,0.000,ALERT,211.70,300.87,59.981,1453803303,"274151322000076","219011344069620",0.00,0.00,0,287.95,303.88,0.0,0.0,0.000,624656.0,624656.0,7915,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803334,66630.00
01/26/2016 05:15,2,0.000,ALERT,211.70,303.28,59.954,1453803303,"201051344000868","219011344069620",0.00,0.00,0,289.45,306.58,0.0,0.0,0.000,305588.8,305588.8,13907,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803335,66631.00
01/26/2016 05:15,2,0.000,ALERT,211.25,302.07,59.975,1453803303,"274151322000095","219011344069620",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,618221.0,618221.0,7807,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803337,66632.00
01/26/2016 05:15,2,0.000,ALERT,211.48,302.37,59.975,1453803303,"201051344000988","219011344069620",0.00,0.50,0,286.74,305.08,0.0,0.0,0.000,304698.6,304698.6,14105,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803339,66633.00
01/26/2016 05:15,2,0.000,ALERT,211.03,300.27,59.975,1453803303,"201051344001025","219011344069620",0.00,-0.50,0,287.65,303.88,0.0,0.0,0.000,317109.7,317109.7,18687,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453803341,66634.00
01/26/2016 05:15,2,0.000,ALERT,211.70,302.98,59.970,1453803303,"201051344000458","219011344069620",0.00,1.50,0,288.85,305.98,0.0,0.0,0.000,314853.4,314853.4,14070,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803343,66635.00
01/26/2016 05:15,2,0.000,ALERT,212.38,302.98,59.944,1453803303,"201051344000853","219011344069620",0.00,0.00,0,288.55,305.68,0.0,0.0,0.000,312867.2,312867.2,13867,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453803345,66636.00
01/26/2016 05:15,2,0.000,ALERT,211.48,301.17,59.938,1453803303,"201051344000685","219011344069620",0.00,0.00,0,288.25,302.98,0.0,0.0,0.000,319078.0,319078.0,18621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803346,66637.00
01/26/2016 05:15,2,0.000,ALERT,211.25,300.27,59.970,1453803303,"201051344000917","219011344069620",0.00,1.50,0,287.05,302.68,0.0,0.0,0.000,316810.8,316810.8,18594,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453803348,66638.00
01/26/2016 05:15,2,0.000,ALERT,211.48,301.47,59.944,1453803303,"201051344001145","219011344069620",0.00,0.00,0,288.55,303.88,0.0,0.0,0.000,320712.4,320712.4,18570,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803350,66639.00
01/26/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1453803303,"201051344000651","219011344069620",0.00,-1.00,0,287.65,302.68,0.0,0.0,0.000,313507.3,313507.3,18713,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453803352,66640.00
01/26/2016 05:15,2,0.000,ALERT,210.80,300.87,59.959,1453803303,"274151322000088","219011344069620",0.00,1.00,0,287.35,302.98,0.0,0.0,0.000,570964.4,570964.4,7731,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803354,66641.00
01/26/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1453803303,"274151322000068","219011344069620",0.00,1.00,0,287.05,302.37,0.0,0.0,0.000,478005.0,478005.0,8215,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803355,66642.00
01/26/2016 05:15,2,0.000,ALERT,211.03,301.17,59.928,1453803303,"201051344001135","219011344069620",0.00,0.00,0,288.25,303.58,0.0,0.0,0.000,309913.1,309913.1,18712,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803357,66643.00
01/26/2016 05:15,2,0.000,ALERT,211.48,303.28,59.981,1453803303,"201051344000594","219011344069620",0.00,0.00,0,288.85,305.68,0.0,0.0,0.000,315816.1,315816.1,14116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803359,66644.00
01/26/2016 05:15,2,0.000,ALERT,211.25,300.57,59.970,1453803303,"201051344001203","219011344069620",0.00,0.00,0,287.95,304.78,0.0,0.0,0.000,316448.4,316448.4,18681,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803361,66645.00
01/26/2016 05:15,2,0.000,ALERT,211.03,301.47,59.954,1453803303,"274151322000054","219011344069620",0.00,1.00,0,287.65,303.88,0.0,0.0,0.000,583299.1,583299.1,7749,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803363,66646.00
01/26/2016 05:15,2,0.000,ALERT,211.93,302.37,59.991,1453803303,"201051344000867","219011344069620",0.00,1.00,0,288.25,305.68,0.0,0.0,0.000,305039.2,305039.2,14098,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803365,66647.00
01/26/2016 05:15,2,0.000,ALERT,211.25,301.17,59.965,1453803303,"201051344001093","219011344069620",0.00,1.00,0,287.95,302.98,0.0,0.0,0.000,315092.4,315092.4,18638,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803366,66648.00
01/26/2016 05:15,2,0.000,ALERT,211.70,302.98,59.965,1453803303,"201051344000900","219011344069620",0.00,0.00,0,288.85,304.78,0.0,0.0,0.000,319657.5,319657.5,13834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803368,66649.00
01/26/2016 05:15,2,0.000,ALERT,211.93,301.77,59.965,1453803303,"201051344000648","219011344069620",0.00,-0.50,0,287.95,305.08,0.0,0.0,0.000,313241.4,313241.4,13924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803370,66650.00
01/26/2016 05:15,2,0.000,ALERT,211.70,303.28,59.970,1453803303,"201051344000569","219011344069620",0.00,0.00,0,289.45,305.98,0.0,0.0,0.000,321195.6,321195.6,13766,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803372,66651.00
01/26/2016 05:15,2,0.000,ALERT,211.93,302.98,59.965,1453803303,"201051344000983","219011344069620",0.00,0.50,0,288.85,305.68,0.0,0.0,0.000,314991.3,314991.3,13983,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803373,66652.00
01/26/2016 05:15,2,0.000,ALERT,211.93,302.68,59.959,1453803303,"201051344001158","219011344069620",0.00,-0.50,0,288.55,304.78,0.0,0.0,0.000,309941.1,309941.1,14126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803375,66653.00
01/26/2016 05:15,2,0.000,ALERT,212.38,303.28,59.965,1453803303,"201051344000576","219011344069620",0.00,0.00,0,289.15,305.38,0.0,0.0,0.000,314405.1,314405.1,13849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803377,66654.00
01/26/2016 05:15,2,0.000,ALERT,211.25,300.57,59.965,1453803303,"274151322000087","219011344069620",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,558517.3,558517.3,7766,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453803379,66655.00
01/26/2016 05:30,2,0.000,ALERT,211.93,302.37,59.975,1453804203,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,313970.1,313970.1,13893,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804205,66656.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.57,59.986,1453804203,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,586034.8,586034.8,7769,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804207,66657.00
01/26/2016 05:30,2,0.000,ALERT,212.16,302.07,59.996,1453804203,"201051344000633","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,14132,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804209,66658.00
01/26/2016 05:30,2,0.000,ALERT,211.48,302.07,59.991,1453804203,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,307270.0,307270.0,14084,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804211,66659.00
01/26/2016 05:30,2,0.000,ALERT,210.80,300.87,59.981,1453804203,"201051344000646","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,311576.5,311576.5,18715,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804213,66660.00
01/26/2016 05:30,2,0.000,ALERT,210.80,300.87,59.996,1453804203,"274151322000052","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,593743.0,593743.0,7890,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804214,66661.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.87,59.965,1453804203,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,316504.7,316504.7,18706,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804216,66662.00
01/26/2016 05:30,2,0.000,ALERT,210.80,301.17,60.023,1453804203,"201051344001230","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,315839.0,315839.0,18620,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804218,66663.00
01/26/2016 05:30,2,0.000,ALERT,211.48,302.07,60.002,1453804203,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,309737.5,309737.5,18686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804220,66664.00
01/26/2016 05:30,2,0.000,ALERT,210.57,300.87,59.981,1453804203,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,319067.2,319067.2,18683,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804222,66665.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.27,60.007,1453804203,"274151322000094","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,477902.9,477902.9,8106,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804223,66666.00
01/26/2016 05:30,2,0.000,ALERT,211.48,302.98,59.981,1453804203,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,320417.8,320417.8,14102,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804225,66667.00
01/26/2016 05:30,2,0.000,ALERT,210.57,301.17,59.986,1453804203,"201051344000890","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,317271.7,317271.7,18679,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804227,66668.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.87,60.028,1453804203,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,319028.0,319028.0,18707,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804229,66669.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.27,59.981,1453804203,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,313111.0,313111.0,18788,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804231,66670.00
01/26/2016 05:30,2,0.000,ALERT,210.80,300.87,59.975,1453804203,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,588056.7,588056.7,7891,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804233,66671.00
01/26/2016 05:30,2,0.000,ALERT,211.70,300.57,59.991,1453804203,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,624656.0,624656.0,7917,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804234,66672.00
01/26/2016 05:30,2,0.000,ALERT,211.48,303.28,59.981,1453804203,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,305588.8,305588.8,13909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804236,66673.00
01/26/2016 05:30,2,0.000,ALERT,210.80,302.07,59.970,1453804203,"274151322000095","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,618221.0,618221.0,7809,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804238,66674.00
01/26/2016 05:30,2,0.000,ALERT,211.25,302.07,60.012,1453804203,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,304698.6,304698.6,14107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804240,66675.00
01/26/2016 05:30,2,0.000,ALERT,210.57,300.27,59.975,1453804203,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,317109.7,317109.7,18689,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804241,66676.00
01/26/2016 05:30,2,0.000,ALERT,211.25,302.37,59.975,1453804203,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,314853.4,314853.4,14072,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804243,66677.00
01/26/2016 05:30,2,0.000,ALERT,212.16,302.37,59.981,1453804203,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,312867.2,312867.2,13869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804245,66678.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.57,60.002,1453804203,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,319078.0,319078.0,18623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804247,66679.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.27,59.970,1453804203,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,316810.8,316810.8,18596,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804249,66680.00
01/26/2016 05:30,2,0.000,ALERT,211.03,300.87,59.975,1453804203,"201051344001145","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,320712.4,320712.4,18572,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804251,66681.00
01/26/2016 05:30,2,0.000,ALERT,210.80,299.97,59.954,1453804203,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,313507.3,313507.3,18715,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804253,66682.00
01/26/2016 05:30,2,0.000,ALERT,210.57,300.87,59.975,1453804203,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,570964.4,570964.4,7733,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804254,66683.00
01/26/2016 05:30,2,0.000,ALERT,211.48,299.97,59.975,1453804203,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.47,0.0,0.0,0.000,478005.0,478005.0,8217,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804256,66684.00
01/26/2016 05:30,2,0.000,ALERT,210.35,300.57,59.981,1453804203,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,309913.1,309913.1,18714,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804258,66685.00
01/26/2016 05:30,2,0.000,ALERT,211.03,302.68,59.986,1453804203,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,315816.1,315816.1,14118,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804260,66686.00
01/26/2016 05:30,2,0.000,ALERT,210.80,300.27,59.981,1453804203,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,316448.4,316448.4,18683,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804262,66687.00
01/26/2016 05:30,2,0.000,ALERT,210.80,301.17,59.975,1453804203,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,583299.1,583299.1,7751,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804263,66688.00
01/26/2016 05:30,2,0.000,ALERT,211.70,301.77,59.975,1453804203,"201051344000867","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,305039.2,305039.2,14100,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804265,66689.00
01/26/2016 05:30,2,0.000,ALERT,210.80,300.57,59.954,1453804203,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,315092.4,315092.4,18640,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804267,66690.00
01/26/2016 05:30,2,0.000,ALERT,211.25,302.07,59.981,1453804203,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,319657.5,319657.5,13836,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804269,66691.00
01/26/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1453804203,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,313241.4,313241.4,13926,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804271,66692.00
01/26/2016 05:30,2,0.000,ALERT,211.48,302.68,59.933,1453804203,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,321195.6,321195.6,13768,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804272,66693.00
01/26/2016 05:30,2,0.000,ALERT,211.25,302.07,59.970,1453804203,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,314991.3,314991.3,13985,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804274,66694.00
01/26/2016 05:30,2,0.000,ALERT,211.48,302.07,59.986,1453804203,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,309941.1,309941.1,14128,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804276,66695.00
01/26/2016 05:30,2,0.000,ALERT,211.70,302.37,59.981,1453804203,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,314405.1,314405.1,13851,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453804278,66696.00
01/26/2016 05:30,2,0.000,ALERT,211.03,299.97,59.996,1453804203,"274151322000087","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,558517.3,558517.3,7768,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453804280,66697.00
01/26/2016 05:45,2,0.000,ALERT,211.48,301.77,59.949,1453805104,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,313970.1,313970.1,13895,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453805106,66698.00
01/26/2016 05:45,2,0.000,ALERT,210.35,299.37,60.002,1453805104,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,586034.8,586034.8,7771,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453805108,66699.00
01/26/2016 05:45,2,0.000,ALERT,211.48,300.87,60.002,1453805104,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,305778.1,305778.1,14134,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453805110,66700.00
01/26/2016 05:45,2,0.000,ALERT,211.03,301.47,60.007,1453805104,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,307270.0,307270.0,14086,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805112,66701.00
01/26/2016 05:45,2,0.000,ALERT,210.12,299.97,60.002,1453805104,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18717,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805113,66702.00
01/26/2016 05:45,2,0.000,ALERT,209.90,299.07,59.991,1453805104,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,593743.0,593743.0,7892,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805115,66703.00
01/26/2016 05:45,2,0.000,ALERT,210.57,300.27,60.034,1453805104,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,316504.7,316504.7,18708,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805117,66704.00
01/26/2016 05:45,2,0.000,ALERT,210.57,300.57,60.002,1453805104,"201051344001230","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,315839.0,315839.0,18622,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805119,66705.00
01/26/2016 05:45,2,0.000,ALERT,211.03,301.17,59.986,1453805104,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309737.5,309737.5,18688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805121,66706.00
01/26/2016 05:45,2,0.000,ALERT,209.90,299.97,60.002,1453805104,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18685,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805122,66707.00
01/26/2016 05:45,2,0.000,ALERT,210.12,298.77,59.991,1453805104,"274151322000094","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,477902.9,477902.9,8108,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805124,66708.00
01/26/2016 05:45,2,0.000,ALERT,210.80,301.77,60.039,1453805104,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,320417.8,320417.8,14104,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805126,66709.00
01/26/2016 05:45,2,0.000,ALERT,210.12,300.27,59.991,1453805104,"201051344000890","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,317271.7,317271.7,18681,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805128,66710.00
01/26/2016 05:45,2,0.000,ALERT,210.57,299.97,59.991,1453805104,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,319028.0,319028.0,18709,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453805130,66711.00
01/26/2016 05:45,2,0.000,ALERT,210.80,299.67,60.028,1453805104,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,313111.0,313111.0,18790,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805131,66712.00
01/26/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1453805104,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,588056.7,588056.7,7893,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805133,66713.00
01/26/2016 05:45,2,0.000,ALERT,211.03,299.67,59.975,1453805104,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,624656.0,624656.0,7919,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805135,66714.00
01/26/2016 05:45,2,0.000,ALERT,211.03,302.07,59.986,1453805104,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,305588.8,305588.8,13911,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805137,66715.00
01/26/2016 05:45,2,0.000,ALERT,210.35,300.57,59.975,1453805104,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,618221.0,618221.0,7811,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805139,66716.00
01/26/2016 05:45,2,0.000,ALERT,210.80,301.17,59.975,1453805104,"201051344000988","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,304698.6,304698.6,14109,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805140,66717.00
01/26/2016 05:45,2,0.000,ALERT,210.57,299.67,59.986,1453805104,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,317109.7,317109.7,18691,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805142,66718.00
01/26/2016 05:45,2,0.000,ALERT,210.80,301.47,59.965,1453805104,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,314853.4,314853.4,14074,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805144,66719.00
01/26/2016 05:45,2,0.000,ALERT,211.48,301.47,59.975,1453805104,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,312867.2,312867.2,13871,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805146,66720.00
01/26/2016 05:45,2,0.000,ALERT,211.03,300.27,59.986,1453805104,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319078.0,319078.0,18625,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453805148,66721.00
01/26/2016 05:45,2,0.000,ALERT,211.03,299.97,59.996,1453805104,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,316810.8,316810.8,18598,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805149,66722.00
01/26/2016 05:45,2,0.000,ALERT,210.80,300.57,59.975,1453805104,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,320712.4,320712.4,18574,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805151,66723.00
01/26/2016 05:45,2,0.000,ALERT,210.80,299.67,59.975,1453805104,"201051344000651","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,313507.3,313507.3,18717,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805153,66724.00
01/26/2016 05:45,2,0.000,ALERT,210.12,299.37,59.981,1453805104,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,570964.4,570964.4,7735,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805155,66725.00
01/26/2016 05:45,2,0.000,ALERT,211.03,298.77,59.975,1453805104,"274151322000068","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,478005.0,478005.0,8219,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805157,66726.00
01/26/2016 05:45,2,0.000,ALERT,210.12,299.97,59.975,1453805104,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,309913.1,309913.1,18716,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805159,66727.00
01/26/2016 05:45,2,0.000,ALERT,210.57,301.77,59.938,1453805104,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,315816.1,315816.1,14120,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805161,66728.00
01/26/2016 05:45,2,0.000,ALERT,210.57,299.67,59.986,1453805104,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,316448.4,316448.4,18685,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805162,66729.00
01/26/2016 05:45,2,0.000,ALERT,210.12,299.97,59.970,1453805104,"274151322000054","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,583299.1,583299.1,7753,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805164,66730.00
01/26/2016 05:45,2,0.000,ALERT,211.25,300.87,59.949,1453805104,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,305039.2,305039.2,14102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805166,66731.00
01/26/2016 05:45,2,0.000,ALERT,210.57,299.97,59.975,1453805104,"201051344001093","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,315092.4,315092.4,18642,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805168,66732.00
01/26/2016 05:45,2,0.000,ALERT,211.03,301.47,59.970,1453805104,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,319657.5,319657.5,13838,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453805170,66733.00
01/26/2016 05:45,2,0.000,ALERT,211.25,300.57,59.981,1453805104,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,313241.4,313241.4,13928,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805172,66734.00
01/26/2016 05:45,2,0.000,ALERT,211.03,302.07,59.981,1453805104,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,321195.6,321195.6,13770,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453805173,66735.00
01/26/2016 05:45,2,0.000,ALERT,211.03,301.77,59.991,1453805104,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,314991.3,314991.3,13987,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805175,66736.00
01/26/2016 05:45,2,0.000,ALERT,211.03,301.47,59.949,1453805104,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,309941.1,309941.1,14130,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805177,66737.00
01/26/2016 05:45,2,0.000,ALERT,211.48,302.07,59.981,1453805104,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,314405.1,314405.1,13853,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805179,66738.00
01/26/2016 05:45,2,0.000,ALERT,210.35,298.47,59.965,1453805104,"274151322000087","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,558517.3,558517.3,7770,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453805181,66739.00
01/26/2016 06:00,2,0.000,ALERT,210.80,300.27,60.028,1453806004,"201051344000645","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,313970.1,313970.1,13897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806006,66740.00
01/26/2016 06:00,2,0.000,ALERT,210.12,299.07,59.991,1453806004,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,586034.8,586034.8,7773,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806007,66741.00
01/26/2016 06:00,2,0.000,ALERT,210.80,299.67,59.959,1453806004,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14136,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806009,66742.00
01/26/2016 06:00,2,0.000,ALERT,210.35,299.97,59.996,1453806004,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,307270.0,307270.0,14088,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806011,66743.00
01/26/2016 06:00,2,0.000,ALERT,210.35,299.97,60.012,1453806004,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,311576.5,311576.5,18719,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806013,66744.00
01/26/2016 06:00,2,0.000,ALERT,209.90,299.37,59.991,1453806004,"274151322000052","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,593743.0,593743.0,7894,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806015,66745.00
01/26/2016 06:00,2,0.000,ALERT,210.80,300.57,59.996,1453806004,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,316504.7,316504.7,18710,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806016,66746.00
01/26/2016 06:00,2,0.000,ALERT,211.03,301.17,59.991,1453806004,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,309737.5,309737.5,18690,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806019,66747.00
01/26/2016 06:00,2,0.000,ALERT,210.12,300.27,59.991,1453806004,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,319067.2,319067.2,18687,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806021,66748.00
01/26/2016 06:00,2,0.000,ALERT,210.12,298.77,59.965,1453806004,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,477902.9,477902.9,8110,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806023,66749.00
01/26/2016 06:00,2,0.000,ALERT,210.35,300.87,59.991,1453806004,"201051344000579","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,320417.8,320417.8,14106,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806025,66750.00
01/26/2016 06:00,2,0.000,ALERT,210.35,300.57,59.996,1453806004,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,317271.7,317271.7,18683,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806027,66751.00
01/26/2016 06:00,2,0.000,ALERT,210.57,299.97,59.996,1453806004,"201051344000438","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,319028.0,319028.0,18711,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806029,66752.00
01/26/2016 06:00,2,0.000,ALERT,210.80,299.67,60.002,1453806004,"201051344000417","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,313111.0,313111.0,18792,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806031,66753.00
