ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 06:00,2,0.000,ALERT,210.12,299.37,59.996,1453806004,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,588056.7,588056.7,7895,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806033,66754.00
01/26/2016 06:00,2,0.000,ALERT,210.57,299.37,59.991,1453806004,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,624656.0,624656.0,7921,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806035,66755.00
01/26/2016 06:00,2,0.000,ALERT,210.35,301.17,59.996,1453806004,"201051344000868","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,305588.8,305588.8,13913,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806036,66756.00
01/26/2016 06:00,2,0.000,ALERT,210.12,300.27,60.002,1453806004,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,618221.0,618221.0,7813,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806038,66757.00
01/26/2016 06:00,2,0.000,ALERT,210.12,300.27,59.981,1453806004,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,304698.6,304698.6,14111,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806040,66758.00
01/26/2016 06:00,2,0.000,ALERT,210.35,299.37,59.996,1453806004,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,317109.7,317109.7,18693,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806042,66759.00
01/26/2016 06:00,2,0.000,ALERT,210.12,300.27,59.996,1453806004,"201051344000458","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,314853.4,314853.4,14076,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806044,66760.00
01/26/2016 06:00,2,0.000,ALERT,210.80,300.27,60.002,1453806004,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,312867.2,312867.2,13873,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806045,66761.00
01/26/2016 06:00,2,0.000,ALERT,210.80,299.67,59.996,1453806004,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,319078.0,319078.0,18627,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806047,66762.00
01/26/2016 06:00,2,0.000,ALERT,210.57,299.67,59.996,1453806004,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,316810.8,316810.8,18600,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806049,66763.00
01/26/2016 06:00,2,0.000,ALERT,210.80,300.27,59.991,1453806004,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,320712.4,320712.4,18576,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806051,66764.00
01/26/2016 06:00,2,0.000,ALERT,210.57,299.37,59.996,1453806004,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,313507.3,313507.3,18719,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806053,66765.00
01/26/2016 06:00,2,0.000,ALERT,209.44,298.47,59.986,1453806004,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,570964.4,570964.4,7737,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806054,66766.00
01/26/2016 06:00,2,0.000,ALERT,210.57,298.47,59.975,1453806004,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,478005.0,478005.0,8221,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806056,66767.00
01/26/2016 06:00,2,0.000,ALERT,210.12,299.97,59.996,1453806004,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,309913.1,309913.1,18718,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806058,66768.00
01/26/2016 06:00,2,0.000,ALERT,209.67,300.57,59.986,1453806004,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,315816.1,315816.1,14122,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806060,66769.00
01/26/2016 06:00,2,0.000,ALERT,210.35,299.37,60.012,1453806004,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,316448.4,316448.4,18687,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806062,66770.00
01/26/2016 06:00,2,0.000,ALERT,209.90,298.77,59.986,1453806004,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,583299.1,583299.1,7755,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806064,66771.00
01/26/2016 06:00,2,0.000,ALERT,210.35,299.67,59.959,1453806004,"201051344000867","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,305039.2,305039.2,14104,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806065,66772.00
01/26/2016 06:00,2,0.000,ALERT,210.57,299.67,59.996,1453806004,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,315092.4,315092.4,18644,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806067,66773.00
01/26/2016 06:00,2,0.000,ALERT,210.12,299.97,59.975,1453806004,"201051344000900","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,319657.5,319657.5,13840,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806069,66774.00
01/26/2016 06:00,2,0.000,ALERT,210.35,299.37,59.975,1453806004,"201051344000648","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,313241.4,313241.4,13930,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806071,66775.00
01/26/2016 06:00,2,0.000,ALERT,210.35,300.87,59.986,1453806004,"201051344000569","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,321195.6,321195.6,13772,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806073,66776.00
01/26/2016 06:00,2,0.000,ALERT,210.35,300.27,59.938,1453806004,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,314991.3,314991.3,13989,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806074,66777.00
01/26/2016 06:00,2,0.000,ALERT,210.35,300.27,59.975,1453806004,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,309941.1,309941.1,14132,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806076,66778.00
01/26/2016 06:00,2,0.000,ALERT,210.80,300.87,59.933,1453806004,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,314405.1,314405.1,13855,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806078,66779.00
01/26/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1453806004,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,558517.3,558517.3,7772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806080,66780.00
01/26/2016 06:00,2,0.000,ALERT,211.25,301.77,59.965,1453806004,"201051344001230","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,315839.0,315839.0,18624,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806082,66781.00
01/26/2016 06:15,2,0.000,ALERT,210.80,299.97,60.002,1453806903,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,313970.1,313970.1,13899,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806905,66782.00
01/26/2016 06:15,2,0.000,ALERT,209.67,298.17,60.007,1453806903,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,586034.8,586034.8,7775,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806907,66783.00
01/26/2016 06:15,2,0.000,ALERT,211.03,299.67,60.007,1453806903,"201051344000633","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,305778.1,305778.1,14138,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806908,66784.00
01/26/2016 06:15,2,0.000,ALERT,210.12,299.67,59.965,1453806903,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,307270.0,307270.0,14090,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806910,66785.00
01/26/2016 06:15,2,0.000,ALERT,210.12,299.97,60.007,1453806903,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,311576.5,311576.5,18721,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806912,66786.00
01/26/2016 06:15,2,0.000,ALERT,209.67,297.87,60.023,1453806903,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,593743.0,593743.0,7896,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806914,66787.00
01/26/2016 06:15,2,0.000,ALERT,210.35,300.27,60.018,1453806903,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,316504.7,316504.7,18712,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806916,66788.00
01/26/2016 06:15,2,0.000,ALERT,210.35,300.27,60.012,1453806903,"201051344001230","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,315839.0,315839.0,18626,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806918,66789.00
01/26/2016 06:15,2,0.000,ALERT,211.03,300.87,60.012,1453806903,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,309737.5,309737.5,18692,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806919,66790.00
01/26/2016 06:15,2,0.000,ALERT,210.12,300.27,60.012,1453806903,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18689,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806921,66791.00
01/26/2016 06:15,2,0.000,ALERT,210.12,298.17,60.007,1453806903,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,477902.9,477902.9,8112,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806923,66792.00
01/26/2016 06:15,2,0.000,ALERT,210.80,301.47,60.012,1453806903,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,320417.8,320417.8,14108,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806925,66793.00
01/26/2016 06:15,2,0.000,ALERT,210.80,301.17,59.959,1453806903,"201051344000890","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,317271.7,317271.7,18685,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806927,66794.00
01/26/2016 06:15,2,0.000,ALERT,211.03,300.57,59.996,1453806903,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,319028.0,319028.0,18713,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806928,66795.00
01/26/2016 06:15,2,0.000,ALERT,211.25,300.27,60.007,1453806903,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,313111.0,313111.0,18794,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806930,66796.00
01/26/2016 06:15,2,0.000,ALERT,210.35,299.37,60.012,1453806903,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,588056.7,588056.7,7897,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806932,66797.00
01/26/2016 06:15,2,0.000,ALERT,210.80,299.67,59.970,1453806903,"274151322000076","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,624656.0,624656.0,7923,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806934,66798.00
01/26/2016 06:15,2,0.000,ALERT,211.03,301.77,60.007,1453806903,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,305588.8,305588.8,13915,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806936,66799.00
01/26/2016 06:15,2,0.000,ALERT,210.12,300.27,60.007,1453806903,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,618221.0,618221.0,7815,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806937,66800.00
01/26/2016 06:15,2,0.000,ALERT,210.57,300.57,60.018,1453806903,"201051344000988","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,304698.6,304698.6,14113,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806939,66801.00
01/26/2016 06:15,2,0.000,ALERT,210.80,300.27,60.012,1453806903,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,317109.7,317109.7,18695,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806941,66802.00
01/26/2016 06:15,2,0.000,ALERT,210.80,300.87,60.002,1453806903,"201051344000458","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,314853.4,314853.4,14078,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806943,66803.00
01/26/2016 06:15,2,0.000,ALERT,211.48,300.57,60.007,1453806903,"201051344000853","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,312867.2,312867.2,13875,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806945,66804.00
01/26/2016 06:15,2,0.000,ALERT,211.25,300.57,59.981,1453806903,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,319078.0,319078.0,18629,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806946,66805.00
01/26/2016 06:15,2,0.000,ALERT,211.03,300.27,59.986,1453806903,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,316810.8,316810.8,18602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806948,66806.00
01/26/2016 06:15,2,0.000,ALERT,211.25,301.17,60.012,1453806903,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,320712.4,320712.4,18578,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806950,66807.00
01/26/2016 06:15,2,0.000,ALERT,211.03,299.97,60.018,1453806903,"201051344000651","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,313507.3,313507.3,18721,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806952,66808.00
01/26/2016 06:15,2,0.000,ALERT,209.90,299.37,60.007,1453806903,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,570964.4,570964.4,7739,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806954,66809.00
01/26/2016 06:15,2,0.000,ALERT,210.57,297.87,60.007,1453806903,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,478005.0,478005.0,8223,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806956,66810.00
01/26/2016 06:15,2,0.000,ALERT,210.35,300.57,60.002,1453806903,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,309913.1,309913.1,18720,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806958,66811.00
01/26/2016 06:15,2,0.000,ALERT,210.57,301.47,60.034,1453806903,"201051344000594","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,315816.1,315816.1,14124,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806960,66812.00
01/26/2016 06:15,2,0.000,ALERT,210.80,300.27,60.012,1453806903,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,316448.4,316448.4,18689,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806961,66813.00
01/26/2016 06:15,2,0.000,ALERT,209.90,299.37,60.012,1453806903,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,583299.1,583299.1,7757,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806963,66814.00
01/26/2016 06:15,2,0.000,ALERT,211.03,300.27,60.018,1453806903,"201051344000867","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,305039.2,305039.2,14106,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806965,66815.00
01/26/2016 06:15,2,0.000,ALERT,210.80,300.27,60.002,1453806903,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,315092.4,315092.4,18646,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806967,66816.00
01/26/2016 06:15,2,0.000,ALERT,210.57,300.87,60.034,1453806903,"201051344000900","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,319657.5,319657.5,13842,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806968,66817.00
01/26/2016 06:15,2,0.000,ALERT,211.03,299.97,60.012,1453806903,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,313241.4,313241.4,13932,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806970,66818.00
01/26/2016 06:15,2,0.000,ALERT,210.80,301.47,60.012,1453806903,"201051344000569","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,321195.6,321195.6,13774,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806972,66819.00
01/26/2016 06:15,2,0.000,ALERT,210.80,300.87,60.018,1453806903,"201051344000983","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,314991.3,314991.3,13991,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806974,66820.00
01/26/2016 06:15,2,0.000,ALERT,210.80,300.87,60.012,1453806903,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,309941.1,309941.1,14134,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806976,66821.00
01/26/2016 06:15,2,0.000,ALERT,211.25,301.47,60.018,1453806903,"201051344000576","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,314405.1,314405.1,13857,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453806978,66822.00
01/26/2016 06:15,2,0.000,ALERT,210.12,297.87,60.012,1453806903,"274151322000087","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,558517.3,558517.3,7774,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453806980,66823.00
01/26/2016 06:30,2,0.000,ALERT,211.03,300.27,59.975,1453807803,"201051344000645","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,313970.1,313970.1,13901,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807805,66824.00
01/26/2016 06:30,2,0.000,ALERT,210.12,299.07,59.975,1453807803,"274151322000085","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,586034.8,586034.8,7777,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807807,66825.00
01/26/2016 06:30,2,0.000,ALERT,211.25,299.97,59.981,1453807803,"201051344000633","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,305778.1,305778.1,14140,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807809,66826.00
01/26/2016 06:30,2,0.000,ALERT,210.57,299.97,59.975,1453807803,"201051344000469","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,307270.0,307270.0,14092,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807811,66827.00
01/26/2016 06:30,2,0.000,ALERT,210.35,299.97,60.007,1453807803,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,311576.5,311576.5,18723,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807813,66828.00
01/26/2016 06:30,2,0.000,ALERT,210.12,299.67,59.991,1453807803,"274151322000052","219011344069620",0.00,0.00,0,295.16,300.87,0.0,0.0,0.000,593743.0,593743.0,7898,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807815,66829.00
01/26/2016 06:30,2,0.000,ALERT,210.80,300.27,60.002,1453807803,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,316504.7,316504.7,18714,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807817,66830.00
01/26/2016 06:30,2,0.000,ALERT,210.80,300.27,59.970,1453807803,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315839.0,315839.0,18628,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807819,66831.00
01/26/2016 06:30,2,0.000,ALERT,211.25,300.87,59.970,1453807803,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,309737.5,309737.5,18694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807820,66832.00
01/26/2016 06:30,2,0.000,ALERT,210.35,299.97,59.981,1453807803,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18691,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807822,66833.00
01/26/2016 06:30,2,0.000,ALERT,210.12,298.17,59.959,1453807803,"274151322000094","219011344069620",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,477902.9,477902.9,8114,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807824,66834.00
01/26/2016 06:30,2,0.000,ALERT,210.57,300.87,59.991,1453807803,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,320417.8,320417.8,14110,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807826,66835.00
01/26/2016 06:30,2,0.000,ALERT,210.57,300.27,60.012,1453807803,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,317271.7,317271.7,18687,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807828,66836.00
01/26/2016 06:30,2,0.000,ALERT,210.80,299.97,59.970,1453807803,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,319028.0,319028.0,18715,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807829,66837.00
01/26/2016 06:30,2,0.000,ALERT,211.03,299.67,59.954,1453807803,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,313111.0,313111.0,18796,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807831,66838.00
01/26/2016 06:30,2,0.000,ALERT,210.12,299.07,59.917,1453807803,"274151322000083","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,588056.7,588056.7,7899,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807833,66839.00
01/26/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1453807803,"274151322000076","219011344069620",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,624656.0,624656.0,7925,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807835,66840.00
01/26/2016 06:30,2,0.000,ALERT,210.57,300.87,59.965,1453807803,"201051344000868","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,305588.8,305588.8,13917,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807837,66841.00
01/26/2016 06:30,2,0.000,ALERT,209.90,299.97,59.959,1453807803,"274151322000095","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,618221.0,618221.0,7817,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807838,66842.00
01/26/2016 06:30,2,0.000,ALERT,210.35,299.97,59.965,1453807803,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,304698.6,304698.6,14115,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807840,66843.00
01/26/2016 06:30,2,0.000,ALERT,210.57,299.07,59.965,1453807803,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,317109.7,317109.7,18697,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807842,66844.00
01/26/2016 06:30,2,0.000,ALERT,210.35,299.97,59.928,1453807803,"201051344000458","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,314853.4,314853.4,14080,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807844,66845.00
01/26/2016 06:30,2,0.000,ALERT,211.03,299.67,59.959,1453807803,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312867.2,312867.2,13877,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807846,66846.00
01/26/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1453807803,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319078.0,319078.0,18631,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807847,66847.00
01/26/2016 06:30,2,0.000,ALERT,211.03,299.37,59.954,1453807803,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,316810.8,316810.8,18604,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807849,66848.00
01/26/2016 06:30,2,0.000,ALERT,211.03,299.97,59.954,1453807803,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,320712.4,320712.4,18580,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807851,66849.00
01/26/2016 06:30,2,0.000,ALERT,210.80,299.37,59.959,1453807803,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,313507.3,313507.3,18723,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807853,66850.00
01/26/2016 06:30,2,0.000,ALERT,209.67,298.47,59.991,1453807803,"274151322000088","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,570964.4,570964.4,7741,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807854,66851.00
01/26/2016 06:30,2,0.000,ALERT,210.57,298.17,59.944,1453807803,"274151322000068","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,478005.0,478005.0,8225,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807856,66852.00
01/26/2016 06:30,2,0.000,ALERT,210.35,299.67,59.954,1453807803,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,309913.1,309913.1,18722,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807858,66853.00
01/26/2016 06:30,2,0.000,ALERT,210.35,300.87,59.949,1453807803,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315816.1,315816.1,14126,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807860,66854.00
01/26/2016 06:30,2,0.000,ALERT,210.80,299.37,59.954,1453807803,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,316448.4,316448.4,18691,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807862,66855.00
01/26/2016 06:30,2,0.000,ALERT,209.90,299.07,59.938,1453807803,"274151322000054","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,583299.1,583299.1,7759,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807863,66856.00
01/26/2016 06:30,2,0.000,ALERT,210.80,299.67,59.954,1453807803,"201051344000867","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,305039.2,305039.2,14108,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807865,66857.00
01/26/2016 06:30,2,0.000,ALERT,210.57,299.67,59.954,1453807803,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,315092.4,315092.4,18648,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807867,66858.00
01/26/2016 06:30,2,0.000,ALERT,210.57,300.27,59.944,1453807803,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,319657.5,319657.5,13844,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807869,66859.00
01/26/2016 06:30,2,0.000,ALERT,211.03,299.67,59.959,1453807803,"201051344000648","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,313241.4,313241.4,13934,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807871,66860.00
01/26/2016 06:30,2,0.000,ALERT,210.57,300.87,59.938,1453807803,"201051344000569","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,321195.6,321195.6,13776,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807873,66861.00
01/26/2016 06:30,2,0.000,ALERT,210.57,300.57,59.938,1453807803,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,314991.3,314991.3,13993,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807875,66862.00
01/26/2016 06:30,2,0.000,ALERT,210.80,300.27,59.938,1453807803,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,309941.1,309941.1,14136,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807877,66863.00
01/26/2016 06:30,2,0.000,ALERT,211.03,300.87,59.949,1453807803,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,314405.1,314405.1,13859,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453807878,66864.00
01/26/2016 06:30,2,0.000,ALERT,209.90,298.17,59.928,1453807803,"274151322000087","219011344069620",0.00,1.00,0,294.26,299.67,0.0,0.0,0.000,558517.3,558517.3,7776,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453807880,66865.00
01/26/2016 06:45,2,0.000,ALERT,211.93,301.47,59.949,1453808704,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,313970.1,313970.1,13903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808706,66866.00
01/26/2016 06:45,2,0.000,ALERT,210.80,299.67,59.965,1453808704,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,586034.8,586034.8,7779,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808707,66867.00
01/26/2016 06:45,2,0.000,ALERT,212.16,301.17,59.970,1453808704,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,305778.1,305778.1,14142,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808709,66868.00
01/26/2016 06:45,2,0.000,ALERT,211.48,301.77,59.975,1453808704,"201051344000469","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,307270.0,307270.0,14094,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808711,66869.00
01/26/2016 06:45,2,0.000,ALERT,211.48,300.87,59.970,1453808704,"201051344000646","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,311576.5,311576.5,18725,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808713,66870.00
01/26/2016 06:45,2,0.000,ALERT,210.35,299.97,59.975,1453808704,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,593743.0,593743.0,7900,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808715,66871.00
01/26/2016 06:45,2,0.000,ALERT,211.70,301.17,59.975,1453808704,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316504.7,316504.7,18716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808716,66872.00
01/26/2016 06:45,2,0.000,ALERT,211.48,301.17,59.949,1453808704,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315839.0,315839.0,18630,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808718,66873.00
01/26/2016 06:45,2,0.000,ALERT,212.16,302.07,59.981,1453808704,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,309737.5,309737.5,18696,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808720,66874.00
01/26/2016 06:45,2,0.000,ALERT,211.25,301.17,59.928,1453808704,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,319067.2,319067.2,18693,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808722,66875.00
01/26/2016 06:45,2,0.000,ALERT,210.57,299.07,59.965,1453808704,"274151322000094","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,477902.9,477902.9,8116,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808724,66876.00
01/26/2016 06:45,2,0.000,ALERT,211.25,302.07,59.986,1453808704,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,320417.8,320417.8,14112,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808725,66877.00
01/26/2016 06:45,2,0.000,ALERT,211.48,301.47,59.981,1453808704,"201051344000890","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,317271.7,317271.7,18689,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808727,66878.00
01/26/2016 06:45,2,0.000,ALERT,211.48,300.57,59.938,1453808704,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,319028.0,319028.0,18717,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808729,66879.00
01/26/2016 06:45,2,0.000,ALERT,211.70,300.27,59.970,1453808704,"201051344000417","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,313111.0,313111.0,18798,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808731,66880.00
01/26/2016 06:45,2,0.000,ALERT,210.57,299.67,59.965,1453808704,"274151322000083","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,588056.7,588056.7,7901,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808733,66881.00
01/26/2016 06:45,2,0.000,ALERT,211.25,299.37,59.975,1453808704,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,624656.0,624656.0,7927,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808735,66882.00
01/26/2016 06:45,2,0.000,ALERT,211.25,302.07,60.012,1453808704,"201051344000868","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,305588.8,305588.8,13919,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808736,66883.00
01/26/2016 06:45,2,0.000,ALERT,210.57,300.87,59.981,1453808704,"274151322000095","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,618221.0,618221.0,7819,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808738,66884.00
01/26/2016 06:45,2,0.000,ALERT,211.25,301.47,59.986,1453808704,"201051344000988","219011344069620",0.00,0.00,0,295.46,302.68,0.0,0.0,0.000,304698.6,304698.6,14117,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808740,66885.00
01/26/2016 06:45,2,0.000,ALERT,211.48,300.27,59.986,1453808704,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,317109.7,317109.7,18699,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808742,66886.00
01/26/2016 06:45,2,0.000,ALERT,211.03,301.47,59.981,1453808704,"201051344000458","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,314853.4,314853.4,14082,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808744,66887.00
01/26/2016 06:45,2,0.000,ALERT,211.93,301.47,59.981,1453808704,"201051344000853","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,312867.2,312867.2,13879,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808745,66888.00
01/26/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1453808704,"201051344000685","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,319078.0,319078.0,18633,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808747,66889.00
01/26/2016 06:45,2,0.000,ALERT,211.93,300.57,60.018,1453808704,"201051344000917","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,316810.8,316810.8,18606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808749,66890.00
01/26/2016 06:45,2,0.000,ALERT,211.93,301.47,60.023,1453808704,"201051344001145","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,320712.4,320712.4,18582,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808751,66891.00
01/26/2016 06:45,2,0.000,ALERT,211.70,300.27,59.986,1453808704,"201051344000651","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,313507.3,313507.3,18725,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808753,66892.00
01/26/2016 06:45,2,0.000,ALERT,210.12,299.67,60.023,1453808704,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,570964.4,570964.4,7743,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808754,66893.00
01/26/2016 06:45,2,0.000,ALERT,211.03,299.07,59.986,1453808704,"274151322000068","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,478005.0,478005.0,8227,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808756,66894.00
01/26/2016 06:45,2,0.000,ALERT,211.25,300.87,59.986,1453808704,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,309913.1,309913.1,18724,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808758,66895.00
01/26/2016 06:45,2,0.000,ALERT,211.03,302.37,59.986,1453808704,"201051344000594","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,315816.1,315816.1,14128,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808760,66896.00
01/26/2016 06:45,2,0.000,ALERT,211.48,300.57,59.975,1453808704,"201051344001203","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,316448.4,316448.4,18693,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808762,66897.00
01/26/2016 06:45,2,0.000,ALERT,210.35,299.97,59.996,1453808704,"274151322000054","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,583299.1,583299.1,7761,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808763,66898.00
01/26/2016 06:45,2,0.000,ALERT,211.70,301.17,59.991,1453808704,"201051344000867","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,305039.2,305039.2,14110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808765,66899.00
