ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 06:45,2,0.000,ALERT,211.48,300.57,59.986,1453808704,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,315092.4,315092.4,18650,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808767,66900.00
01/26/2016 06:45,2,0.000,ALERT,211.25,301.77,59.959,1453808704,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,319657.5,319657.5,13846,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808769,66901.00
01/26/2016 06:45,2,0.000,ALERT,211.70,301.17,59.991,1453808704,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,313241.4,313241.4,13936,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808771,66902.00
01/26/2016 06:45,2,0.000,ALERT,211.70,302.37,59.996,1453808704,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,321195.6,321195.6,13778,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808772,66903.00
01/26/2016 06:45,2,0.000,ALERT,211.25,301.77,59.949,1453808704,"201051344000983","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,314991.3,314991.3,13995,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808774,66904.00
01/26/2016 06:45,2,0.000,ALERT,211.70,301.77,60.012,1453808704,"201051344001158","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,309941.1,309941.1,14138,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808776,66905.00
01/26/2016 06:45,2,0.000,ALERT,211.93,302.37,59.991,1453808704,"201051344000576","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,314405.1,314405.1,13861,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453808778,66906.00
01/26/2016 06:45,2,0.000,ALERT,210.57,299.37,60.018,1453808704,"274151322000087","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,558517.3,558517.3,7778,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453808780,66907.00
01/26/2016 07:00,2,0.000,ALERT,211.25,300.57,59.965,1453809603,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,313970.1,313970.1,13905,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809605,66908.00
01/26/2016 07:00,2,0.000,ALERT,210.12,298.47,59.938,1453809603,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,586034.8,586034.8,7781,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809607,66909.00
01/26/2016 07:00,2,0.000,ALERT,211.48,299.97,59.996,1453809603,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,305778.1,305778.1,14144,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809609,66910.00
01/26/2016 07:00,2,0.000,ALERT,211.03,300.27,59.954,1453809603,"201051344000469","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,307270.0,307270.0,14096,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809611,66911.00
01/26/2016 07:00,2,0.000,ALERT,210.35,299.67,59.954,1453809603,"201051344000646","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,311576.5,311576.5,18727,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809613,66912.00
01/26/2016 07:00,2,0.000,ALERT,209.90,298.77,59.938,1453809603,"274151322000052","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,593743.0,593743.0,7902,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809614,66913.00
01/26/2016 07:00,2,0.000,ALERT,210.57,299.67,59.959,1453809603,"201051344000585","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,316504.7,316504.7,18718,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809616,66914.00
01/26/2016 07:00,2,0.000,ALERT,210.35,299.37,59.975,1453809603,"201051344001230","219011344069620",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,315839.0,315839.0,18632,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809618,66915.00
01/26/2016 07:00,2,0.000,ALERT,210.80,300.27,59.949,1453809603,"201051344000582","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,309737.5,309737.5,18698,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809620,66916.00
01/26/2016 07:00,2,0.000,ALERT,210.35,299.67,59.954,1453809603,"201051344000955","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,319067.2,319067.2,18695,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809621,66917.00
01/26/2016 07:00,2,0.000,ALERT,209.67,297.87,59.944,1453809603,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,477902.9,477902.9,8118,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809623,66918.00
01/26/2016 07:00,2,0.000,ALERT,210.80,300.87,59.949,1453809603,"201051344000579","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,320417.8,320417.8,14114,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809625,66919.00
01/26/2016 07:00,2,0.000,ALERT,210.35,299.97,59.954,1453809603,"201051344000890","219011344069620",0.00,0.00,0,298.47,305.98,0.0,0.0,0.000,317271.7,317271.7,18691,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809627,66920.00
01/26/2016 07:00,2,0.000,ALERT,210.57,299.37,59.944,1453809603,"201051344000438","219011344069620",0.00,-1.00,0,297.87,305.08,0.0,0.0,0.000,319028.0,319028.0,18719,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809629,66921.00
01/26/2016 07:00,2,0.000,ALERT,210.80,299.07,59.944,1453809603,"201051344000417","219011344069620",0.00,-0.50,0,297.57,304.48,0.0,0.0,0.000,313111.0,313111.0,18800,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809631,66922.00
01/26/2016 07:00,2,0.000,ALERT,210.12,299.07,59.938,1453809603,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,588056.7,588056.7,7903,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809632,66923.00
01/26/2016 07:00,2,0.000,ALERT,210.35,298.17,59.917,1453809603,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,624656.0,624656.0,7929,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809634,66924.00
01/26/2016 07:00,2,0.000,ALERT,211.03,301.17,59.938,1453809603,"201051344000868","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,305588.8,305588.8,13921,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809636,66925.00
01/26/2016 07:00,2,0.000,ALERT,210.12,299.37,59.907,1453809603,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,618221.0,618221.0,7821,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809638,66926.00
01/26/2016 07:00,2,0.000,ALERT,210.57,300.27,59.933,1453809603,"201051344000988","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,304698.6,304698.6,14119,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809640,66927.00
01/26/2016 07:00,2,0.000,ALERT,210.57,299.07,59.981,1453809603,"201051344001025","219011344069620",0.00,-1.00,0,297.26,305.38,0.0,0.0,0.000,317109.7,317109.7,18701,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809642,66928.00
01/26/2016 07:00,2,0.000,ALERT,210.80,300.57,59.965,1453809603,"201051344000458","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,314853.4,314853.4,14084,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809643,66929.00
01/26/2016 07:00,2,0.000,ALERT,211.25,300.27,59.938,1453809603,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,312867.2,312867.2,13881,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809645,66930.00
01/26/2016 07:00,2,0.000,ALERT,210.80,299.37,59.970,1453809603,"201051344000685","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,319078.0,319078.0,18635,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809647,66931.00
01/26/2016 07:00,2,0.000,ALERT,210.80,299.07,59.938,1453809603,"201051344000917","219011344069620",0.00,1.00,0,296.96,303.88,0.0,0.0,0.000,316810.8,316810.8,18608,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809649,66932.00
01/26/2016 07:00,2,0.000,ALERT,210.80,299.67,59.912,1453809603,"201051344001145","219011344069620",0.00,-0.50,0,298.17,305.98,0.0,0.0,0.000,320712.4,320712.4,18584,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809651,66933.00
01/26/2016 07:00,2,0.000,ALERT,210.57,298.77,59.938,1453809603,"201051344000651","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,313507.3,313507.3,18727,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809652,66934.00
01/26/2016 07:00,2,0.000,ALERT,209.67,298.17,59.922,1453809603,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,570964.4,570964.4,7745,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809654,66935.00
01/26/2016 07:00,2,0.000,ALERT,210.57,297.87,59.938,1453809603,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,478005.0,478005.0,8229,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809656,66936.00
01/26/2016 07:00,2,0.000,ALERT,210.35,299.37,59.891,1453809603,"201051344001135","219011344069620",0.00,-0.50,0,298.17,305.38,0.0,0.0,0.000,309913.1,309913.1,18726,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809658,66937.00
01/26/2016 07:00,2,0.000,ALERT,210.57,300.87,59.917,1453809603,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,315816.1,315816.1,14130,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809660,66938.00
01/26/2016 07:00,2,0.000,ALERT,210.57,299.07,59.907,1453809603,"201051344001203","219011344069620",0.00,-1.00,0,297.57,306.28,0.0,0.0,0.000,316448.4,316448.4,18695,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809662,66939.00
01/26/2016 07:00,2,0.000,ALERT,209.67,298.47,59.922,1453809603,"274151322000054","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,583299.1,583299.1,7763,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809664,66940.00
01/26/2016 07:00,2,0.000,ALERT,211.25,299.97,59.944,1453809603,"201051344000867","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,305039.2,305039.2,14112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809666,66941.00
01/26/2016 07:00,2,0.000,ALERT,210.57,299.37,59.922,1453809603,"201051344001093","219011344069620",0.00,0.50,0,297.57,304.48,0.0,0.0,0.000,315092.4,315092.4,18652,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809667,66942.00
01/26/2016 07:00,2,0.000,ALERT,210.80,300.27,59.928,1453809603,"201051344000900","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,319657.5,319657.5,13848,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809669,66943.00
01/26/2016 07:00,2,0.000,ALERT,211.03,299.67,59.907,1453809603,"201051344000648","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,313241.4,313241.4,13938,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809671,66944.00
01/26/2016 07:00,2,0.000,ALERT,210.80,300.87,59.928,1453809603,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,321195.6,321195.6,13780,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809673,66945.00
01/26/2016 07:00,2,0.000,ALERT,210.57,300.27,59.938,1453809603,"201051344000983","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,314991.3,314991.3,13997,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809675,66946.00
01/26/2016 07:00,2,0.000,ALERT,211.03,300.27,59.938,1453809603,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309941.1,309941.1,14140,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809676,66947.00
01/26/2016 07:00,2,0.000,ALERT,211.25,300.87,59.928,1453809603,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,314405.1,314405.1,13863,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453809678,66948.00
01/26/2016 07:00,2,0.000,ALERT,209.90,297.57,59.922,1453809603,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,558517.3,558517.3,7780,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453809680,66949.00
01/26/2016 07:15,2,0.000,ALERT,211.03,299.97,59.975,1453810503,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,313970.1,313970.1,13907,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810505,66950.00
01/26/2016 07:15,2,0.000,ALERT,210.35,298.77,60.002,1453810503,"274151322000085","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,586034.8,586034.8,7783,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810507,66951.00
01/26/2016 07:15,2,0.000,ALERT,211.48,299.97,59.986,1453810503,"201051344000633","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,305778.1,305778.1,14146,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810509,66952.00
01/26/2016 07:15,2,0.000,ALERT,210.80,299.97,59.975,1453810503,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,307270.0,307270.0,14098,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810511,66953.00
01/26/2016 07:15,2,0.000,ALERT,210.35,299.37,59.975,1453810503,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,311576.5,311576.5,18729,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810512,66954.00
01/26/2016 07:15,2,0.000,ALERT,209.90,299.37,59.970,1453810503,"274151322000052","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,593743.0,593743.0,7904,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810514,66955.00
01/26/2016 07:15,2,0.000,ALERT,210.57,299.97,59.975,1453810503,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,316504.7,316504.7,18720,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810516,66956.00
01/26/2016 07:15,2,0.000,ALERT,210.57,299.97,59.970,1453810503,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,315839.0,315839.0,18634,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810518,66957.00
01/26/2016 07:15,2,0.000,ALERT,211.03,300.57,59.975,1453810503,"201051344000582","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,309737.5,309737.5,18700,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810520,66958.00
01/26/2016 07:15,2,0.000,ALERT,210.35,299.97,59.986,1453810503,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,319067.2,319067.2,18697,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810522,66959.00
01/26/2016 07:15,2,0.000,ALERT,210.35,298.47,59.975,1453810503,"274151322000094","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,477902.9,477902.9,8120,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810524,66960.00
01/26/2016 07:15,2,0.000,ALERT,210.80,300.57,60.007,1453810503,"201051344000579","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,320417.8,320417.8,14116,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810525,66961.00
01/26/2016 07:15,2,0.000,ALERT,210.35,299.67,59.975,1453810503,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,317271.7,317271.7,18693,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453810527,66962.00
01/26/2016 07:15,2,0.000,ALERT,210.80,299.37,59.986,1453810503,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,319028.0,319028.0,18721,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453810529,66963.00
01/26/2016 07:15,2,0.000,ALERT,210.80,299.07,59.970,1453810503,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,313111.0,313111.0,18802,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453810531,66964.00
01/26/2016 07:15,2,0.000,ALERT,210.57,298.47,59.981,1453810503,"274151322000083","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,588056.7,588056.7,7905,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810533,66965.00
01/26/2016 07:15,2,0.000,ALERT,211.03,298.77,59.981,1453810503,"274151322000076","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,624656.0,624656.0,7931,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810535,66966.00
01/26/2016 07:15,2,0.000,ALERT,210.80,300.87,59.970,1453810503,"201051344000868","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,305588.8,305588.8,13923,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810537,66967.00
01/26/2016 07:15,2,0.000,ALERT,210.35,299.97,59.970,1453810503,"274151322000095","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,618221.0,618221.0,7823,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810538,66968.00
01/26/2016 07:15,2,0.000,ALERT,210.35,299.67,59.970,1453810503,"201051344000988","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,304698.6,304698.6,14121,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453810540,66969.00
01/26/2016 07:15,2,0.000,ALERT,210.35,298.77,59.965,1453810503,"201051344001025","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,317109.7,317109.7,18703,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810542,66970.00
01/26/2016 07:15,2,0.000,ALERT,210.80,300.27,59.991,1453810503,"201051344000458","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,314853.4,314853.4,14086,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810544,66971.00
01/26/2016 07:15,2,0.000,ALERT,211.25,299.67,59.975,1453810503,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,312867.2,312867.2,13883,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810546,66972.00
01/26/2016 07:15,2,0.000,ALERT,210.80,299.37,59.970,1453810503,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,319078.0,319078.0,18637,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453810547,66973.00
01/26/2016 07:15,2,0.000,ALERT,210.80,299.07,59.981,1453810503,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,316810.8,316810.8,18610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810549,66974.00
01/26/2016 07:15,2,0.000,ALERT,211.03,299.97,59.981,1453810503,"201051344001145","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,320712.4,320712.4,18586,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810551,66975.00
01/26/2016 07:15,2,0.000,ALERT,210.57,298.77,59.975,1453810503,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,313507.3,313507.3,18729,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810553,66976.00
01/26/2016 07:15,2,0.000,ALERT,209.90,299.07,59.975,1453810503,"274151322000088","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,570964.4,570964.4,7747,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810555,66977.00
01/26/2016 07:15,2,0.000,ALERT,210.80,297.87,59.965,1453810503,"274151322000068","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,478005.0,478005.0,8231,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810556,66978.00
01/26/2016 07:15,2,0.000,ALERT,210.35,299.67,59.981,1453810503,"201051344001135","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,309913.1,309913.1,18728,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810558,66979.00
01/26/2016 07:15,2,0.000,ALERT,210.35,300.57,59.975,1453810503,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,315816.1,315816.1,14132,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810560,66980.00
01/26/2016 07:15,2,0.000,ALERT,210.57,299.07,59.975,1453810503,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,316448.4,316448.4,18697,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810562,66981.00
01/26/2016 07:15,2,0.000,ALERT,210.35,299.07,59.991,1453810503,"274151322000054","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,583299.1,583299.1,7765,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810563,66982.00
01/26/2016 07:15,2,0.000,ALERT,211.25,299.97,59.970,1453810503,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,305039.2,305039.2,14114,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810565,66983.00
01/26/2016 07:15,2,0.000,ALERT,210.57,299.37,60.002,1453810503,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315092.4,315092.4,18654,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810567,66984.00
01/26/2016 07:15,2,0.000,ALERT,210.57,299.97,59.970,1453810503,"201051344000900","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319657.5,319657.5,13850,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810569,66985.00
01/26/2016 07:15,2,0.000,ALERT,211.03,299.37,59.970,1453810503,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,313241.4,313241.4,13940,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810571,66986.00
01/26/2016 07:15,2,0.000,ALERT,211.03,300.57,59.986,1453810503,"201051344000569","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,321195.6,321195.6,13782,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810573,66987.00
01/26/2016 07:15,2,0.000,ALERT,210.80,300.27,59.922,1453810503,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,314991.3,314991.3,13999,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453810574,66988.00
01/26/2016 07:15,2,0.000,ALERT,210.80,299.97,59.975,1453810503,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,309941.1,309941.1,14142,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810576,66989.00
01/26/2016 07:15,2,0.000,ALERT,211.25,300.57,59.975,1453810503,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314405.1,314405.1,13865,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810578,66990.00
01/26/2016 07:15,2,0.000,ALERT,210.57,298.17,59.965,1453810503,"274151322000087","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,558517.3,558517.3,7782,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453810580,66991.00
01/26/2016 07:30,2,0.000,ALERT,211.48,300.57,59.986,1453811404,"201051344000645","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,313970.1,313970.1,13909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811406,66992.00
01/26/2016 07:30,2,0.000,ALERT,211.03,298.77,59.975,1453811404,"274151322000085","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,586034.8,586034.8,7785,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811408,66993.00
01/26/2016 07:30,2,0.000,ALERT,211.70,300.27,59.975,1453811404,"201051344000633","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,305778.1,305778.1,14148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811410,66994.00
01/26/2016 07:30,2,0.000,ALERT,211.03,300.57,59.954,1453811404,"201051344000469","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,307270.0,307270.0,14100,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811412,66995.00
01/26/2016 07:30,2,0.000,ALERT,210.35,299.97,59.981,1453811404,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,311576.5,311576.5,18731,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811414,66996.00
01/26/2016 07:30,2,0.000,ALERT,210.35,299.07,59.944,1453811404,"274151322000052","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,593743.0,593743.0,7906,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811415,66997.00
01/26/2016 07:30,2,0.000,ALERT,211.03,300.27,59.975,1453811404,"201051344000585","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,316504.7,316504.7,18722,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811417,66998.00
01/26/2016 07:30,2,0.000,ALERT,210.80,300.27,60.018,1453811404,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,315839.0,315839.0,18636,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811419,66999.00
01/26/2016 07:30,2,0.000,ALERT,211.48,300.87,59.970,1453811404,"201051344000582","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,309737.5,309737.5,18702,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811421,67000.00
01/26/2016 07:30,2,0.000,ALERT,210.57,300.27,60.007,1453811404,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,319067.2,319067.2,18699,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811422,67001.00
01/26/2016 07:30,2,0.000,ALERT,210.57,298.47,59.975,1453811404,"274151322000094","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,477902.9,477902.9,8122,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811424,67002.00
01/26/2016 07:30,2,0.000,ALERT,210.12,299.67,59.991,1453811404,"201051344000579","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,320417.8,320417.8,14118,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811426,67003.00
01/26/2016 07:30,2,0.000,ALERT,210.12,299.37,59.938,1453811404,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,317271.7,317271.7,18695,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811428,67004.00
01/26/2016 07:30,2,0.000,ALERT,210.57,299.37,59.975,1453811404,"201051344000438","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,319028.0,319028.0,18723,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811430,67005.00
01/26/2016 07:30,2,0.000,ALERT,210.80,299.07,59.991,1453811404,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,313111.0,313111.0,18804,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811432,67006.00
01/26/2016 07:30,2,0.000,ALERT,210.80,299.67,59.986,1453811404,"274151322000083","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,588056.7,588056.7,7907,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811433,67007.00
01/26/2016 07:30,2,0.000,ALERT,211.25,299.37,59.996,1453811404,"274151322000076","219011344069620",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,624656.0,624656.0,7933,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811435,67008.00
01/26/2016 07:30,2,0.000,ALERT,210.80,300.57,59.986,1453811404,"201051344000868","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,305588.8,305588.8,13925,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811437,67009.00
01/26/2016 07:30,2,0.000,ALERT,210.57,299.67,59.996,1453811404,"274151322000095","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,618221.0,618221.0,7825,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811439,67010.00
01/26/2016 07:30,2,0.000,ALERT,210.57,299.97,59.996,1453811404,"201051344000988","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,304698.6,304698.6,14123,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811440,67011.00
01/26/2016 07:30,2,0.000,ALERT,210.57,299.07,60.007,1453811404,"201051344001025","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,317109.7,317109.7,18705,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811442,67012.00
01/26/2016 07:30,2,0.000,ALERT,210.57,299.97,60.002,1453811404,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,314853.4,314853.4,14088,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811444,67013.00
01/26/2016 07:30,2,0.000,ALERT,211.25,299.97,60.002,1453811404,"201051344000853","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,312867.2,312867.2,13885,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811446,67014.00
01/26/2016 07:30,2,0.000,ALERT,211.25,299.97,59.986,1453811404,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,319078.0,319078.0,18639,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811448,67015.00
01/26/2016 07:30,2,0.000,ALERT,211.03,299.67,59.996,1453811404,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,316810.8,316810.8,18612,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811450,67016.00
01/26/2016 07:30,2,0.000,ALERT,211.03,300.27,60.002,1453811404,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,320712.4,320712.4,18588,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811452,67017.00
01/26/2016 07:30,2,0.000,ALERT,211.03,299.07,60.012,1453811404,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,313507.3,313507.3,18731,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811453,67018.00
01/26/2016 07:30,2,0.000,ALERT,210.57,298.77,60.012,1453811404,"274151322000088","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,570964.4,570964.4,7749,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811455,67019.00
01/26/2016 07:30,2,0.000,ALERT,211.48,299.07,60.012,1453811404,"274151322000068","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,478005.0,478005.0,8233,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811457,67020.00
01/26/2016 07:30,2,0.000,ALERT,210.57,299.97,59.996,1453811404,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,309913.1,309913.1,18730,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811459,67021.00
01/26/2016 07:30,2,0.000,ALERT,210.57,300.87,60.002,1453811404,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,315816.1,315816.1,14134,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811461,67022.00
01/26/2016 07:30,2,0.000,ALERT,211.03,299.67,59.996,1453811404,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,316448.4,316448.4,18699,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811462,67023.00
01/26/2016 07:30,2,0.000,ALERT,210.35,299.67,60.023,1453811404,"274151322000054","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,583299.1,583299.1,7767,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811464,67024.00
01/26/2016 07:30,2,0.000,ALERT,211.03,299.67,59.996,1453811404,"201051344000867","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,305039.2,305039.2,14116,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811466,67025.00
01/26/2016 07:30,2,0.000,ALERT,210.80,299.67,59.991,1453811404,"201051344001093","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,315092.4,315092.4,18656,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811468,67026.00
01/26/2016 07:30,2,0.000,ALERT,210.57,299.97,59.986,1453811404,"201051344000900","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,319657.5,319657.5,13852,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811470,67027.00
01/26/2016 07:30,2,0.000,ALERT,211.03,299.67,59.986,1453811404,"201051344000648","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,313241.4,313241.4,13942,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811471,67028.00
01/26/2016 07:30,2,0.000,ALERT,210.80,300.57,59.991,1453811404,"201051344000569","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,321195.6,321195.6,13784,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811473,67029.00
01/26/2016 07:30,2,0.000,ALERT,210.80,299.97,60.002,1453811404,"201051344000983","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,314991.3,314991.3,14001,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811475,67030.00
01/26/2016 07:30,2,0.000,ALERT,211.03,300.27,59.991,1453811404,"201051344001158","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,309941.1,309941.1,14144,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811477,67031.00
01/26/2016 07:30,2,0.000,ALERT,211.03,300.57,59.991,1453811404,"201051344000576","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,314405.1,314405.1,13867,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453811479,67032.00
01/26/2016 07:30,2,0.000,ALERT,210.57,297.87,59.996,1453811404,"274151322000087","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,558517.3,558517.3,7784,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453811480,67033.00
01/26/2016 07:45,2,0.000,ALERT,211.48,300.27,59.996,1453812303,"201051344000645","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,313970.1,313970.1,13911,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812305,67034.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.37,59.975,1453812303,"274151322000085","219011344069620",0.00,0.00,0,297.26,310.79,0.0,0.0,0.000,586034.8,586034.8,7787,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812307,67035.00
01/26/2016 07:45,2,0.000,ALERT,211.48,299.67,59.996,1453812303,"201051344000633","219011344069620",0.00,-1.00,0,296.36,305.08,0.0,0.0,0.000,305778.1,305778.1,14150,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812309,67036.00
01/26/2016 07:45,2,0.000,ALERT,210.80,300.27,60.002,1453812303,"201051344000469","219011344069620",0.00,-1.50,0,297.26,304.78,0.0,0.0,0.000,307270.0,307270.0,14102,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812311,67037.00
01/26/2016 07:45,2,0.000,ALERT,210.57,299.37,60.023,1453812303,"201051344000646","219011344069620",0.00,-1.00,0,296.96,308.69,0.0,0.0,0.000,311576.5,311576.5,18733,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812312,67038.00
01/26/2016 07:45,2,0.000,ALERT,210.80,299.37,59.954,1453812303,"274151322000052","219011344069620",0.00,-0.50,0,296.96,310.79,0.0,0.0,0.000,593743.0,593743.0,7908,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812314,67039.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.67,60.007,1453812303,"201051344000585","219011344069620",0.00,0.00,0,296.96,308.39,0.0,0.0,0.000,316504.7,316504.7,18724,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812316,67040.00
01/26/2016 07:45,2,0.000,ALERT,210.80,299.67,59.949,1453812303,"201051344001230","219011344069620",0.00,-1.00,0,297.57,309.29,0.0,0.0,0.000,315839.0,315839.0,18638,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812318,67041.00
01/26/2016 07:45,2,0.000,ALERT,211.48,300.57,60.039,1453812303,"201051344000582","219011344069620",0.00,-1.50,0,298.47,309.59,0.0,0.0,0.000,309737.5,309737.5,18704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812320,67042.00
01/26/2016 07:45,2,0.000,ALERT,210.35,299.37,59.996,1453812303,"201051344000955","219011344069620",0.00,-1.00,0,297.57,308.69,0.0,0.0,0.000,319067.2,319067.2,18701,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812321,67043.00
01/26/2016 07:45,2,0.000,ALERT,210.80,298.77,59.981,1453812303,"274151322000094","219011344069620",0.00,-1.50,0,296.06,310.19,0.0,0.0,0.000,477902.9,477902.9,8124,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812323,67044.00
01/26/2016 07:45,2,0.000,ALERT,211.03,300.87,60.039,1453812303,"201051344000579","219011344069620",0.00,-0.50,0,297.57,306.28,0.0,0.0,0.000,320417.8,320417.8,14120,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812325,67045.00
