ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 07:45,2,0.000,ALERT,210.80,299.97,60.002,1453812303,"201051344000890","219011344069620",0.00,-0.50,0,297.26,309.29,0.0,0.0,0.000,317271.7,317271.7,18697,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812327,67046.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.37,59.996,1453812303,"201051344000438","219011344069620",0.00,-1.50,0,297.26,308.69,0.0,0.0,0.000,319028.0,319028.0,18725,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812328,67047.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.07,59.970,1453812303,"201051344000417","219011344069620",0.00,-1.00,0,296.96,308.39,0.0,0.0,0.000,313111.0,313111.0,18806,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812330,67048.00
01/26/2016 07:45,2,0.000,ALERT,211.25,299.67,60.028,1453812303,"274151322000083","219011344069620",0.00,-0.50,0,297.87,311.09,0.0,0.0,0.000,588056.7,588056.7,7909,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812332,67049.00
01/26/2016 07:45,2,0.000,ALERT,211.48,299.67,59.996,1453812303,"274151322000076","219011344069620",0.00,-0.50,0,297.57,310.79,0.0,0.0,0.000,624656.0,624656.0,7935,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812334,67050.00
01/26/2016 07:45,2,0.000,ALERT,211.03,300.87,60.002,1453812303,"201051344000868","219011344069620",0.00,-1.00,0,298.47,306.88,0.0,0.0,0.000,305588.8,305588.8,13927,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812336,67051.00
01/26/2016 07:45,2,0.000,ALERT,211.25,300.57,59.991,1453812303,"274151322000095","219011344069620",0.00,-1.50,0,298.77,311.69,0.0,0.0,0.000,618221.0,618221.0,7827,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812338,67052.00
01/26/2016 07:45,2,0.000,ALERT,210.80,300.27,60.018,1453812303,"201051344000988","219011344069620",0.00,-0.50,0,295.46,304.78,0.0,0.0,0.000,304698.6,304698.6,14125,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812340,67053.00
01/26/2016 07:45,2,0.000,ALERT,210.57,298.77,59.996,1453812303,"201051344001025","219011344069620",0.00,-1.50,0,296.96,308.39,0.0,0.0,0.000,317109.7,317109.7,18707,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812341,67054.00
01/26/2016 07:45,2,0.000,ALERT,210.80,300.27,59.991,1453812303,"201051344000458","219011344069620",0.00,0.50,0,298.47,306.28,0.0,0.0,0.000,314853.4,314853.4,14090,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812343,67055.00
01/26/2016 07:45,2,0.000,ALERT,211.48,299.97,59.996,1453812303,"201051344000853","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,312867.2,312867.2,13887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812345,67056.00
01/26/2016 07:45,2,0.000,ALERT,211.25,299.97,59.991,1453812303,"201051344000685","219011344069620",0.00,-0.50,0,297.26,309.29,0.0,0.0,0.000,319078.0,319078.0,18641,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812347,67057.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.07,60.002,1453812303,"201051344000917","219011344069620",0.00,0.50,0,296.36,308.09,0.0,0.0,0.000,316810.8,316810.8,18614,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812349,67058.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.67,60.002,1453812303,"201051344001145","219011344069620",0.00,-1.00,0,297.87,309.29,0.0,0.0,0.000,320712.4,320712.4,18590,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812350,67059.00
01/26/2016 07:45,2,0.000,ALERT,210.80,298.77,60.002,1453812303,"201051344000651","219011344069620",0.00,-2.00,0,297.26,307.48,0.0,0.0,0.000,313507.3,313507.3,18733,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812352,67060.00
01/26/2016 07:45,2,0.000,ALERT,210.57,299.07,59.981,1453812303,"274151322000088","219011344069620",0.00,0.50,0,297.26,309.89,0.0,0.0,0.000,570964.4,570964.4,7751,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812354,67061.00
01/26/2016 07:45,2,0.000,ALERT,211.70,298.47,59.981,1453812303,"274151322000068","219011344069620",0.00,0.00,0,296.96,309.29,0.0,0.0,0.000,478005.0,478005.0,8235,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812356,67062.00
01/26/2016 07:45,2,0.000,ALERT,210.57,299.67,59.996,1453812303,"201051344001135","219011344069620",0.00,-1.00,0,297.87,308.39,0.0,0.0,0.000,309913.1,309913.1,18732,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812357,67063.00
01/26/2016 07:45,2,0.000,ALERT,210.57,300.57,60.018,1453812303,"201051344000594","219011344069620",0.00,-0.50,0,297.87,306.28,0.0,0.0,0.000,315816.1,315816.1,14136,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812359,67064.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.37,60.002,1453812303,"201051344001203","219011344069620",0.00,-1.00,0,297.26,308.99,0.0,0.0,0.000,316448.4,316448.4,18701,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812361,67065.00
01/26/2016 07:45,2,0.000,ALERT,210.80,299.67,59.986,1453812303,"274151322000054","219011344069620",0.00,0.00,0,297.57,310.79,0.0,0.0,0.000,583299.1,583299.1,7769,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812363,67066.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.37,60.023,1453812303,"201051344000867","219011344069620",0.00,0.00,0,297.26,305.98,0.0,0.0,0.000,305039.2,305039.2,14118,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812365,67067.00
01/26/2016 07:45,2,0.000,ALERT,210.80,299.67,60.002,1453812303,"201051344001093","219011344069620",0.00,0.50,0,297.26,308.39,0.0,0.0,0.000,315092.4,315092.4,18658,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812366,67068.00
01/26/2016 07:45,2,0.000,ALERT,210.80,300.27,60.023,1453812303,"201051344000900","219011344069620",0.00,-1.00,0,297.87,305.08,0.0,0.0,0.000,319657.5,319657.5,13854,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812368,67069.00
01/26/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1453812303,"201051344000648","219011344069620",0.00,-1.50,0,297.57,305.68,0.0,0.0,0.000,313241.4,313241.4,13944,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812370,67070.00
01/26/2016 07:45,2,0.000,ALERT,210.80,300.87,59.986,1453812303,"201051344000569","219011344069620",0.00,-1.00,0,298.77,306.58,0.0,0.0,0.000,321195.6,321195.6,13786,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812372,67071.00
01/26/2016 07:45,2,0.000,ALERT,210.80,300.27,59.981,1453812303,"201051344000983","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,314991.3,314991.3,14003,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453812374,67072.00
01/26/2016 07:45,2,0.000,ALERT,211.03,300.27,59.986,1453812303,"201051344001158","219011344069620",0.00,-1.50,0,297.87,304.78,0.0,0.0,0.000,309941.1,309941.1,14146,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812376,67073.00
01/26/2016 07:45,2,0.000,ALERT,211.48,300.87,59.991,1453812303,"201051344000576","219011344069620",0.00,-1.00,0,298.47,305.68,0.0,0.0,0.000,314405.1,314405.1,13869,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812377,67074.00
01/26/2016 07:45,2,0.000,ALERT,210.80,298.77,59.986,1453812303,"274151322000087","219011344069620",0.00,0.50,0,296.06,309.59,0.0,0.0,0.000,558517.3,558517.3,7786,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453812379,67075.00
01/26/2016 08:00,2,0.000,ALERT,211.48,300.57,59.981,1453813203,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,313970.1,313970.1,13913,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813205,67076.00
01/26/2016 08:00,2,0.000,ALERT,211.03,300.57,59.981,1453813203,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,586034.8,586034.8,7789,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813207,67077.00
01/26/2016 08:00,2,0.000,ALERT,211.70,300.27,59.991,1453813203,"201051344000633","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,305778.1,305778.1,14152,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813208,67078.00
01/26/2016 08:00,2,0.000,ALERT,211.03,300.57,59.975,1453813203,"201051344000469","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,307270.0,307270.0,14104,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813210,67079.00
01/26/2016 08:00,2,0.000,ALERT,210.35,299.97,59.981,1453813203,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,311576.5,311576.5,18735,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813212,67080.00
01/26/2016 08:00,2,0.000,ALERT,210.57,300.57,59.970,1453813203,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,593743.0,593743.0,7910,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813214,67081.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.97,60.007,1453813203,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,316504.7,316504.7,18726,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813216,67082.00
01/26/2016 08:00,2,0.000,ALERT,210.35,299.97,59.975,1453813203,"201051344001230","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,315839.0,315839.0,18640,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813217,67083.00
01/26/2016 08:00,2,0.000,ALERT,211.03,300.57,59.970,1453813203,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,309737.5,309737.5,18706,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813219,67084.00
01/26/2016 08:00,2,0.000,ALERT,210.35,299.97,59.965,1453813203,"201051344000955","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,319067.2,319067.2,18703,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813221,67085.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.37,59.986,1453813203,"274151322000094","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,477902.9,477902.9,8126,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813223,67086.00
01/26/2016 08:00,2,0.000,ALERT,211.03,301.17,59.938,1453813203,"201051344000579","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,320417.8,320417.8,14122,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813224,67087.00
01/26/2016 08:00,2,0.000,ALERT,210.35,300.27,59.965,1453813203,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,317271.7,317271.7,18699,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813226,67088.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.67,59.965,1453813203,"201051344000438","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,319028.0,319028.0,18727,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813228,67089.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.37,59.975,1453813203,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,313111.0,313111.0,18808,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813230,67090.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.67,59.965,1453813203,"274151322000083","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,588056.7,588056.7,7911,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813232,67091.00
01/26/2016 08:00,2,0.000,ALERT,211.48,299.67,59.949,1453813203,"274151322000076","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,624656.0,624656.0,7937,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813234,67092.00
01/26/2016 08:00,2,0.000,ALERT,211.03,301.47,59.991,1453813203,"201051344000868","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,305588.8,305588.8,13929,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813235,67093.00
01/26/2016 08:00,2,0.000,ALERT,210.80,300.57,59.965,1453813203,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,618221.0,618221.0,7829,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813237,67094.00
01/26/2016 08:00,2,0.000,ALERT,210.80,300.27,59.954,1453813203,"201051344000988","219011344069620",0.00,-0.50,0,295.46,302.07,0.0,0.0,0.000,304698.6,304698.6,14127,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813239,67095.00
01/26/2016 08:00,2,0.000,ALERT,210.35,298.77,59.965,1453813203,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,317109.7,317109.7,18709,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813241,67096.00
01/26/2016 08:00,2,0.000,ALERT,210.80,300.57,59.959,1453813203,"201051344000458","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,314853.4,314853.4,14092,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813243,67097.00
01/26/2016 08:00,2,0.000,ALERT,211.48,300.57,59.954,1453813203,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,312867.2,312867.2,13889,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813244,67098.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.67,59.922,1453813203,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,319078.0,319078.0,18643,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813246,67099.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.37,59.965,1453813203,"201051344000917","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,316810.8,316810.8,18616,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813248,67100.00
01/26/2016 08:00,2,0.000,ALERT,211.03,300.27,59.949,1453813203,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,320712.4,320712.4,18592,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813250,67101.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.37,59.954,1453813203,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,313507.3,313507.3,18735,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813252,67102.00
01/26/2016 08:00,2,0.000,ALERT,210.35,299.07,60.002,1453813203,"274151322000088","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,570964.4,570964.4,7753,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813254,67103.00
01/26/2016 08:00,2,0.000,ALERT,211.70,299.07,59.954,1453813203,"274151322000068","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,478005.0,478005.0,8237,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813255,67104.00
01/26/2016 08:00,2,0.000,ALERT,210.57,300.27,59.975,1453813203,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,309913.1,309913.1,18734,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813257,67105.00
01/26/2016 08:00,2,0.000,ALERT,210.57,300.87,59.965,1453813203,"201051344000594","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,315816.1,315816.1,14138,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813259,67106.00
01/26/2016 08:00,2,0.000,ALERT,210.57,299.37,59.965,1453813203,"201051344001203","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,316448.4,316448.4,18703,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813261,67107.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.97,59.954,1453813203,"274151322000054","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,583299.1,583299.1,7771,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813263,67108.00
01/26/2016 08:00,2,0.000,ALERT,211.25,300.27,59.959,1453813203,"201051344000867","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,305039.2,305039.2,14120,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813265,67109.00
01/26/2016 08:00,2,0.000,ALERT,210.57,299.67,59.954,1453813203,"201051344001093","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,315092.4,315092.4,18660,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813266,67110.00
01/26/2016 08:00,2,0.000,ALERT,210.80,300.27,59.959,1453813203,"201051344000900","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319657.5,319657.5,13856,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813268,67111.00
01/26/2016 08:00,2,0.000,ALERT,211.03,299.67,59.959,1453813203,"201051344000648","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,313241.4,313241.4,13946,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813270,67112.00
01/26/2016 08:00,2,0.000,ALERT,211.03,300.87,59.991,1453813203,"201051344000569","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,321195.6,321195.6,13788,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453813272,67113.00
01/26/2016 08:00,2,0.000,ALERT,210.80,300.27,59.954,1453813203,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314991.3,314991.3,14005,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813273,67114.00
01/26/2016 08:00,2,0.000,ALERT,211.03,300.27,59.975,1453813203,"201051344001158","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,309941.1,309941.1,14148,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813275,67115.00
01/26/2016 08:00,2,0.000,ALERT,211.25,300.57,59.954,1453813203,"201051344000576","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,314405.1,314405.1,13871,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813277,67116.00
01/26/2016 08:00,2,0.000,ALERT,210.80,299.07,59.938,1453813203,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,558517.3,558517.3,7788,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453813279,67117.00
01/26/2016 08:15,2,0.000,ALERT,211.03,300.27,59.949,1453814103,"201051344000645","219011344069620",0.00,-0.50,0,298.47,308.69,0.0,0.0,0.000,313970.1,313970.1,13915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814105,67118.00
01/26/2016 08:15,2,0.000,ALERT,210.80,299.37,59.986,1453814103,"274151322000085","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,586034.8,586034.8,7791,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814107,67119.00
01/26/2016 08:15,2,0.000,ALERT,211.48,299.97,60.028,1453814103,"201051344000633","219011344069620",0.00,-1.00,0,296.66,308.69,0.0,0.0,0.000,305778.1,305778.1,14154,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453814108,67120.00
01/26/2016 08:15,2,0.000,ALERT,210.80,299.97,59.944,1453814103,"201051344000469","219011344069620",0.00,-2.00,0,297.57,307.48,0.0,0.0,0.000,307270.0,307270.0,14106,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814110,67121.00
01/26/2016 08:15,2,0.000,ALERT,210.12,298.77,59.986,1453814103,"201051344000646","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,311576.5,311576.5,18737,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814112,67122.00
01/26/2016 08:15,2,0.000,ALERT,210.80,300.27,59.986,1453814103,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,593743.0,593743.0,7912,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814114,67123.00
01/26/2016 08:15,2,0.000,ALERT,210.57,299.07,59.975,1453814103,"201051344000585","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,316504.7,316504.7,18728,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814116,67124.00
01/26/2016 08:15,2,0.000,ALERT,210.35,299.07,60.002,1453814103,"201051344001230","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,315839.0,315839.0,18642,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814117,67125.00
01/26/2016 08:15,2,0.000,ALERT,210.80,299.67,59.981,1453814103,"201051344000582","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,309737.5,309737.5,18708,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814119,67126.00
01/26/2016 08:15,2,0.000,ALERT,210.12,298.77,59.981,1453814103,"201051344000955","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,319067.2,319067.2,18705,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453814121,67127.00
01/26/2016 08:15,2,0.000,ALERT,210.57,299.07,59.981,1453814103,"274151322000094","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,477902.9,477902.9,8128,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814123,67128.00
01/26/2016 08:15,2,0.000,ALERT,210.80,300.87,59.986,1453814103,"201051344000579","219011344069620",0.00,-0.50,0,299.07,308.99,0.0,0.0,0.000,320417.8,320417.8,14124,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814125,67129.00
01/26/2016 08:15,2,0.000,ALERT,210.35,299.37,59.959,1453814103,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,317271.7,317271.7,18701,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814126,67130.00
01/26/2016 08:15,2,0.000,ALERT,210.57,298.77,59.986,1453814103,"201051344000438","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,319028.0,319028.0,18729,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453814128,67131.00
01/26/2016 08:15,2,0.000,ALERT,210.80,298.47,59.954,1453814103,"201051344000417","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,313111.0,313111.0,18810,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814130,67132.00
01/26/2016 08:15,2,0.000,ALERT,210.57,299.97,59.986,1453814103,"274151322000083","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,588056.7,588056.7,7913,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814132,67133.00
01/26/2016 08:15,2,0.000,ALERT,211.25,299.67,59.986,1453814103,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,624656.0,624656.0,7939,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814134,67134.00
01/26/2016 08:15,2,0.000,ALERT,210.80,301.17,59.996,1453814103,"201051344000868","219011344069620",0.00,-1.00,0,299.37,309.89,0.0,0.0,0.000,305588.8,305588.8,13931,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814135,67135.00
01/26/2016 08:15,2,0.000,ALERT,210.57,300.87,59.986,1453814103,"274151322000095","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,618221.0,618221.0,7831,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814137,67136.00
01/26/2016 08:15,2,0.000,ALERT,210.57,300.27,59.991,1453814103,"201051344000988","219011344069620",0.00,-0.50,0,295.76,307.18,0.0,0.0,0.000,304698.6,304698.6,14129,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814139,67137.00
01/26/2016 08:15,2,0.000,ALERT,210.35,298.17,59.991,1453814103,"201051344001025","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,317109.7,317109.7,18711,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814141,67138.00
01/26/2016 08:15,2,0.000,ALERT,210.80,300.57,59.996,1453814103,"201051344000458","219011344069620",0.00,0.50,0,298.47,308.69,0.0,0.0,0.000,314853.4,314853.4,14094,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453814142,67139.00
01/26/2016 08:15,2,0.000,ALERT,211.48,300.57,59.975,1453814103,"201051344000853","219011344069620",0.00,-1.00,0,298.47,308.39,0.0,0.0,0.000,312867.2,312867.2,13891,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814144,67140.00
01/26/2016 08:15,2,0.000,ALERT,211.03,299.37,59.965,1453814103,"201051344000685","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,319078.0,319078.0,18645,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814146,67141.00
01/26/2016 08:15,2,0.000,ALERT,210.57,298.47,59.981,1453814103,"201051344000917","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,316810.8,316810.8,18618,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814148,67142.00
01/26/2016 08:15,2,0.000,ALERT,210.80,299.37,60.002,1453814103,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,320712.4,320712.4,18594,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814150,67143.00
01/26/2016 08:15,2,0.000,ALERT,210.57,298.47,60.028,1453814103,"201051344000651","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,313507.3,313507.3,18737,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814151,67144.00
01/26/2016 08:15,2,0.000,ALERT,210.35,299.97,59.986,1453814103,"274151322000088","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,570964.4,570964.4,7755,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814153,67145.00
01/26/2016 08:15,2,0.000,ALERT,211.25,299.07,59.986,1453814103,"274151322000068","219011344069620",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,478005.0,478005.0,8239,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814155,67146.00
01/26/2016 08:15,2,0.000,ALERT,210.12,299.07,59.996,1453814103,"201051344001135","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,309913.1,309913.1,18736,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814157,67147.00
01/26/2016 08:15,2,0.000,ALERT,210.35,300.87,59.954,1453814103,"201051344000594","219011344069620",0.00,-1.00,0,298.17,309.29,0.0,0.0,0.000,315816.1,315816.1,14140,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453814159,67148.00
01/26/2016 08:15,2,0.000,ALERT,210.57,299.07,59.996,1453814103,"201051344001203","219011344069620",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,316448.4,316448.4,18705,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814161,67149.00
01/26/2016 08:15,2,0.000,ALERT,210.35,299.97,59.986,1453814103,"274151322000054","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,583299.1,583299.1,7773,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814162,67150.00
01/26/2016 08:15,2,0.000,ALERT,210.80,299.67,59.996,1453814103,"201051344000867","219011344069620",0.00,0.00,0,297.87,309.29,0.0,0.0,0.000,305039.2,305039.2,14122,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814164,67151.00
01/26/2016 08:15,2,0.000,ALERT,210.57,299.07,59.954,1453814103,"201051344001093","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,315092.4,315092.4,18662,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814166,67152.00
01/26/2016 08:15,2,0.000,ALERT,210.57,300.27,60.012,1453814103,"201051344000900","219011344069620",0.00,-1.50,0,298.17,307.78,0.0,0.0,0.000,319657.5,319657.5,13858,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814168,67153.00
01/26/2016 08:15,2,0.000,ALERT,211.03,299.97,60.002,1453814103,"201051344000648","219011344069620",0.00,-2.00,0,297.87,308.39,0.0,0.0,0.000,313241.4,313241.4,13948,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814170,67154.00
01/26/2016 08:15,2,0.000,ALERT,211.03,301.47,59.981,1453814103,"201051344000569","219011344069620",0.00,-1.00,0,299.07,309.29,0.0,0.0,0.000,321195.6,321195.6,13790,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453814171,67155.00
01/26/2016 08:15,2,0.000,ALERT,210.80,300.57,59.991,1453814103,"201051344000983","219011344069620",0.00,-1.00,0,298.47,308.99,0.0,0.0,0.000,314991.3,314991.3,14007,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814173,67156.00
01/26/2016 08:15,2,0.000,ALERT,211.03,300.57,59.986,1453814103,"201051344001158","219011344069620",0.00,-1.50,0,297.87,307.18,0.0,0.0,0.000,309941.1,309941.1,14150,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814175,67157.00
01/26/2016 08:15,2,0.000,ALERT,211.70,301.47,59.991,1453814103,"201051344000576","219011344069620",0.00,-1.00,0,298.77,308.69,0.0,0.0,0.000,314405.1,314405.1,13873,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814177,67158.00
01/26/2016 08:15,2,0.000,ALERT,210.80,299.37,59.986,1453814103,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,558517.3,558517.3,7790,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453814179,67159.00
01/26/2016 08:30,2,0.000,ALERT,211.93,301.17,59.991,1453815004,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313970.1,313970.1,13917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815006,67160.00
01/26/2016 08:30,2,0.000,ALERT,211.48,300.87,59.981,1453815004,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,586034.8,586034.8,7793,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815007,67161.00
01/26/2016 08:30,2,0.000,ALERT,211.70,300.57,60.023,1453815004,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,305778.1,305778.1,14156,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815009,67162.00
01/26/2016 08:30,2,0.000,ALERT,211.48,301.17,59.981,1453815004,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,307270.0,307270.0,14108,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815011,67163.00
01/26/2016 08:30,2,0.000,ALERT,211.25,300.27,59.986,1453815004,"201051344000646","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,311576.5,311576.5,18739,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815013,67164.00
01/26/2016 08:30,2,0.000,ALERT,211.03,300.57,59.991,1453815004,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,593743.0,593743.0,7914,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815015,67165.00
01/26/2016 08:30,2,0.000,ALERT,211.48,300.57,60.002,1453815004,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,316504.7,316504.7,18730,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815016,67166.00
01/26/2016 08:30,2,0.000,ALERT,211.48,300.57,59.991,1453815004,"201051344001230","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,315839.0,315839.0,18644,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815018,67167.00
01/26/2016 08:30,2,0.000,ALERT,211.93,301.47,59.986,1453815004,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,309737.5,309737.5,18710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815020,67168.00
01/26/2016 08:30,2,0.000,ALERT,211.03,300.57,59.965,1453815004,"201051344000955","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,319067.2,319067.2,18707,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815022,67169.00
01/26/2016 08:30,2,0.000,ALERT,211.70,300.27,60.028,1453815004,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,477902.9,477902.9,8130,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815024,67170.00
01/26/2016 08:30,2,0.000,ALERT,211.25,301.77,60.007,1453815004,"201051344000579","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,320417.8,320417.8,14126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815025,67171.00
01/26/2016 08:30,2,0.000,ALERT,211.25,300.87,59.991,1453815004,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,317271.7,317271.7,18703,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815027,67172.00
01/26/2016 08:30,2,0.000,ALERT,211.48,300.27,59.975,1453815004,"201051344000438","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,319028.0,319028.0,18731,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815029,67173.00
01/26/2016 08:30,2,0.000,ALERT,211.48,299.67,59.981,1453815004,"201051344000417","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,313111.0,313111.0,18812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815031,67174.00
01/26/2016 08:30,2,0.000,ALERT,211.70,300.87,59.975,1453815004,"274151322000083","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,588056.7,588056.7,7915,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815033,67175.00
01/26/2016 08:30,2,0.000,ALERT,211.48,299.97,59.981,1453815004,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,624656.0,624656.0,7941,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815035,67176.00
01/26/2016 08:30,2,0.000,ALERT,211.48,302.07,59.986,1453815004,"201051344000868","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,305588.8,305588.8,13933,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815037,67177.00
01/26/2016 08:30,2,0.000,ALERT,211.48,301.47,60.002,1453815004,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,618221.0,618221.0,7833,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815039,67178.00
01/26/2016 08:30,2,0.000,ALERT,211.25,300.87,59.986,1453815004,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,304698.6,304698.6,14131,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815040,67179.00
01/26/2016 08:30,2,0.000,ALERT,211.03,299.37,59.986,1453815004,"201051344001025","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,317109.7,317109.7,18713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815042,67180.00
01/26/2016 08:30,2,0.000,ALERT,211.25,301.17,59.970,1453815004,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,314853.4,314853.4,14096,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815044,67181.00
01/26/2016 08:30,2,0.000,ALERT,212.16,301.17,59.986,1453815004,"201051344000853","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,312867.2,312867.2,13893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815046,67182.00
01/26/2016 08:30,2,0.000,ALERT,211.93,300.57,59.986,1453815004,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,319078.0,319078.0,18647,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815048,67183.00
01/26/2016 08:30,2,0.000,ALERT,211.70,299.97,59.975,1453815004,"201051344000917","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,316810.8,316810.8,18620,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815049,67184.00
01/26/2016 08:30,2,0.000,ALERT,211.70,300.57,59.975,1453815004,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,320712.4,320712.4,18596,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815051,67185.00
01/26/2016 08:30,2,0.000,ALERT,211.48,299.67,59.970,1453815004,"201051344000651","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,313507.3,313507.3,18739,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815053,67186.00
01/26/2016 08:30,2,0.000,ALERT,211.25,300.87,59.959,1453815004,"274151322000088","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,570964.4,570964.4,7757,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815055,67187.00
01/26/2016 08:30,2,0.000,ALERT,212.16,300.27,59.970,1453815004,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,478005.0,478005.0,8241,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815057,67188.00
01/26/2016 08:30,2,0.000,ALERT,211.03,300.57,59.970,1453815004,"201051344001135","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,309913.1,309913.1,18738,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815059,67189.00
01/26/2016 08:30,2,0.000,ALERT,211.25,302.07,59.949,1453815004,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,315816.1,315816.1,14142,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815061,67190.00
01/26/2016 08:30,2,0.000,ALERT,211.48,300.27,59.970,1453815004,"201051344001203","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,316448.4,316448.4,18707,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815063,67191.00
