ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 08:30,2,0.000,ALERT,211.25,300.87,59.938,1453815004,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,583299.1,583299.1,7775,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815065,67192.00
01/26/2016 08:30,2,0.000,ALERT,211.70,300.87,59.970,1453815004,"201051344000867","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,305039.2,305039.2,14124,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815066,67193.00
01/26/2016 08:30,2,0.000,ALERT,211.48,300.27,59.991,1453815004,"201051344001093","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,315092.4,315092.4,18664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815068,67194.00
01/26/2016 08:30,2,0.000,ALERT,211.25,301.47,59.965,1453815004,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,319657.5,319657.5,13860,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815070,67195.00
01/26/2016 08:30,2,0.000,ALERT,211.70,300.87,59.938,1453815004,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,313241.4,313241.4,13950,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815072,67196.00
01/26/2016 08:30,2,0.000,ALERT,211.48,302.07,60.007,1453815004,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,321195.6,321195.6,13792,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815073,67197.00
01/26/2016 08:30,2,0.000,ALERT,211.48,301.77,60.007,1453815004,"201051344000983","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,314991.3,314991.3,14009,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815075,67198.00
01/26/2016 08:30,2,0.000,ALERT,211.70,301.47,59.991,1453815004,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,309941.1,309941.1,14152,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815077,67199.00
01/26/2016 08:30,2,0.000,ALERT,211.93,301.77,59.944,1453815004,"201051344000576","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,314405.1,314405.1,13875,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815079,67200.00
01/26/2016 08:30,2,0.000,ALERT,211.70,300.27,59.965,1453815004,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,558517.3,558517.3,7792,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815081,67201.00
01/26/2016 08:45,2,0.000,ALERT,211.93,301.47,59.975,1453815903,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313970.1,313970.1,13919,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815905,67202.00
01/26/2016 08:45,2,0.000,ALERT,211.48,299.67,59.959,1453815903,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,586034.8,586034.8,7795,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815907,67203.00
01/26/2016 08:45,2,0.000,ALERT,212.16,301.17,59.965,1453815903,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,305778.1,305778.1,14158,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815909,67204.00
01/26/2016 08:45,2,0.000,ALERT,211.48,301.17,59.959,1453815903,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,307270.0,307270.0,14110,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815911,67205.00
01/26/2016 08:45,2,0.000,ALERT,210.80,299.97,59.965,1453815903,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,311576.5,311576.5,18741,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815912,67206.00
01/26/2016 08:45,2,0.000,ALERT,211.03,299.97,59.938,1453815903,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,593743.0,593743.0,7916,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815914,67207.00
01/26/2016 08:45,2,0.000,ALERT,211.25,300.27,59.965,1453815903,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,316504.7,316504.7,18732,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815916,67208.00
01/26/2016 08:45,2,0.000,ALERT,210.80,300.27,59.933,1453815903,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,315839.0,315839.0,18646,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815918,67209.00
01/26/2016 08:45,2,0.000,ALERT,211.48,300.57,59.954,1453815903,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,309737.5,309737.5,18712,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815920,67210.00
01/26/2016 08:45,2,0.000,ALERT,210.57,299.67,59.938,1453815903,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,319067.2,319067.2,18709,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815921,67211.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.37,59.970,1453815903,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,477902.9,477902.9,8132,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815923,67212.00
01/26/2016 08:45,2,0.000,ALERT,211.48,302.07,59.965,1453815903,"201051344000579","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,320417.8,320417.8,14128,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815925,67213.00
01/26/2016 08:45,2,0.000,ALERT,210.80,299.97,59.938,1453815903,"201051344000890","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,317271.7,317271.7,18705,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815927,67214.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.67,59.970,1453815903,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,319028.0,319028.0,18733,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815929,67215.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.37,59.938,1453815903,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,313111.0,313111.0,18814,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815931,67216.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.67,59.949,1453815903,"274151322000083","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,588056.7,588056.7,7917,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815932,67217.00
01/26/2016 08:45,2,0.000,ALERT,211.70,299.37,59.965,1453815903,"274151322000076","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,624656.0,624656.0,7943,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815934,67218.00
01/26/2016 08:45,2,0.000,ALERT,211.48,302.68,59.996,1453815903,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,305588.8,305588.8,13935,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815936,67219.00
01/26/2016 08:45,2,0.000,ALERT,211.25,300.87,59.965,1453815903,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,618221.0,618221.0,7835,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815938,67220.00
01/26/2016 08:45,2,0.000,ALERT,211.48,301.77,59.975,1453815903,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,304698.6,304698.6,14133,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815940,67221.00
01/26/2016 08:45,2,0.000,ALERT,211.03,299.37,59.965,1453815903,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,317109.7,317109.7,18715,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815941,67222.00
01/26/2016 08:45,2,0.000,ALERT,211.48,301.77,59.949,1453815903,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,314853.4,314853.4,14098,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815943,67223.00
01/26/2016 08:45,2,0.000,ALERT,212.38,301.77,59.949,1453815903,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,312867.2,312867.2,13895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815945,67224.00
01/26/2016 08:45,2,0.000,ALERT,211.48,299.97,59.996,1453815903,"201051344000685","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,319078.0,319078.0,18649,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815947,67225.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.37,59.975,1453815903,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,316810.8,316810.8,18622,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815949,67226.00
01/26/2016 08:45,2,0.000,ALERT,211.48,300.57,60.018,1453815903,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,320712.4,320712.4,18598,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815950,67227.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.37,59.981,1453815903,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,313507.3,313507.3,18741,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815952,67228.00
01/26/2016 08:45,2,0.000,ALERT,210.80,299.37,60.007,1453815903,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,570964.4,570964.4,7759,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815954,67229.00
01/26/2016 08:45,2,0.000,ALERT,211.93,299.67,59.975,1453815903,"274151322000068","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,478005.0,478005.0,8243,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815956,67230.00
01/26/2016 08:45,2,0.000,ALERT,210.80,299.97,59.928,1453815903,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,309913.1,309913.1,18740,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815957,67231.00
01/26/2016 08:45,2,0.000,ALERT,211.25,302.37,59.970,1453815903,"201051344000594","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,315816.1,315816.1,14144,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815959,67232.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.37,59.975,1453815903,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,316448.4,316448.4,18709,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815961,67233.00
01/26/2016 08:45,2,0.000,ALERT,211.03,300.27,59.975,1453815903,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,583299.1,583299.1,7777,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815963,67234.00
01/26/2016 08:45,2,0.000,ALERT,211.93,301.17,59.965,1453815903,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,305039.2,305039.2,14126,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815965,67235.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.97,59.986,1453815903,"201051344001093","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,315092.4,315092.4,18666,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815967,67236.00
01/26/2016 08:45,2,0.000,ALERT,211.48,301.77,59.986,1453815903,"201051344000900","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,319657.5,319657.5,13862,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815968,67237.00
01/26/2016 08:45,2,0.000,ALERT,211.70,301.17,59.975,1453815903,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,313241.4,313241.4,13952,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815970,67238.00
01/26/2016 08:45,2,0.000,ALERT,211.70,302.68,60.002,1453815903,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,321195.6,321195.6,13794,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815972,67239.00
01/26/2016 08:45,2,0.000,ALERT,211.48,302.07,59.991,1453815903,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,314991.3,314991.3,14011,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815974,67240.00
01/26/2016 08:45,2,0.000,ALERT,211.70,301.77,59.991,1453815903,"201051344001158","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,14154,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453815976,67241.00
01/26/2016 08:45,2,0.000,ALERT,212.16,302.68,59.991,1453815903,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,314405.1,314405.1,13877,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815977,67242.00
01/26/2016 08:45,2,0.000,ALERT,211.25,299.67,59.986,1453815903,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,558517.3,558517.3,7794,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453815979,67243.00
01/26/2016 09:00,2,0.000,ALERT,211.93,301.17,59.965,1453816804,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313970.1,313970.1,13921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816806,67244.00
01/26/2016 09:00,2,0.018,ALERT,211.70,300.57,59.933,1453816804,"274151322000085","219011344069620",30.65,-0.50,0,298.47,302.98,0.0,0.0,0.000,586034.8,586034.8,7797,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453816807,67245.00
01/26/2016 09:00,2,0.000,ALERT,212.38,301.17,59.975,1453816804,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,305778.1,305778.1,14160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816809,67246.00
01/26/2016 09:00,2,0.000,ALERT,211.70,301.47,59.970,1453816804,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,307270.0,307270.0,14112,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816811,67247.00
01/26/2016 09:00,2,0.000,ALERT,211.03,300.57,59.975,1453816804,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,311576.5,311576.5,18743,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816813,67248.00
01/26/2016 09:00,2,0.000,ALERT,211.48,300.57,59.970,1453816804,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,593743.0,593743.0,7918,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816815,67249.00
01/26/2016 09:00,2,0.000,ALERT,211.48,300.87,59.986,1453816804,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,316504.7,316504.7,18734,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816816,67250.00
01/26/2016 09:00,2,0.000,ALERT,211.03,300.57,59.949,1453816804,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,315839.0,315839.0,18648,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816818,67251.00
01/26/2016 09:00,2,0.000,ALERT,211.70,301.47,59.975,1453816804,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,309737.5,309737.5,18714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816820,67252.00
01/26/2016 09:00,2,0.000,ALERT,210.80,300.57,59.959,1453816804,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,319067.2,319067.2,18711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816822,67253.00
01/26/2016 09:00,2,0.000,ALERT,211.48,300.27,59.959,1453816804,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,477902.9,477902.9,8134,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816823,67254.00
01/26/2016 09:00,2,0.000,ALERT,211.70,302.37,59.965,1453816804,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,320417.8,320417.8,14130,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816825,67255.00
01/26/2016 09:00,2,0.000,ALERT,211.25,301.17,59.959,1453816804,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,317271.7,317271.7,18707,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816827,67256.00
01/26/2016 09:00,2,0.000,ALERT,211.25,300.57,59.975,1453816804,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,319028.0,319028.0,18735,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816829,67257.00
01/26/2016 09:00,2,0.000,ALERT,211.48,300.27,59.975,1453816804,"201051344000417","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,313111.0,313111.0,18816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816831,67258.00
01/26/2016 09:00,2,0.000,ALERT,211.93,300.87,59.996,1453816804,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,588056.7,588056.7,7919,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816833,67259.00
01/26/2016 09:00,2,0.000,ALERT,212.16,301.17,59.975,1453816804,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,624656.0,624656.0,7945,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816834,67260.00
01/26/2016 09:00,2,0.000,ALERT,211.70,302.37,60.007,1453816804,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,305588.8,305588.8,13937,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816836,67261.00
01/26/2016 09:00,2,0.000,ALERT,211.70,301.47,59.959,1453816804,"274151322000095","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,618221.0,618221.0,7837,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816838,67262.00
01/26/2016 09:00,2,0.000,ALERT,211.48,301.47,59.986,1453816804,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,304698.6,304698.6,14135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816840,67263.00
01/26/2016 09:00,2,0.000,ALERT,211.03,299.97,59.975,1453816804,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,317109.7,317109.7,18717,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816842,67264.00
01/26/2016 09:00,2,0.000,ALERT,211.48,301.47,59.991,1453816804,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314853.4,314853.4,14100,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816844,67265.00
01/26/2016 09:00,2,0.000,ALERT,212.38,301.47,59.986,1453816804,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,312867.2,312867.2,13897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816845,67266.00
01/26/2016 09:00,2,0.000,ALERT,211.48,300.57,59.959,1453816804,"201051344000685","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,319078.0,319078.0,18651,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816847,67267.00
01/26/2016 09:00,2,0.000,ALERT,211.25,299.67,59.970,1453816804,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,316810.8,316810.8,18624,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816849,67268.00
01/26/2016 09:00,2,0.000,ALERT,211.70,300.87,59.965,1453816804,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,320712.4,320712.4,18600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816851,67269.00
01/26/2016 09:00,2,0.000,ALERT,211.48,300.27,59.970,1453816804,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,313507.3,313507.3,18743,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816852,67270.00
01/26/2016 09:00,2,0.000,ALERT,211.25,300.87,59.917,1453816804,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,570964.4,570964.4,7761,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1453816854,67271.00
01/26/2016 09:00,2,0.000,ALERT,212.16,299.97,59.965,1453816804,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,478005.0,478005.0,8245,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816856,67272.00
01/26/2016 09:00,2,0.000,ALERT,211.03,300.87,59.970,1453816804,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,309913.1,309913.1,18742,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816858,67273.00
01/26/2016 09:00,2,0.000,ALERT,211.25,302.07,59.928,1453816804,"201051344000594","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,315816.1,315816.1,14146,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816860,67274.00
01/26/2016 09:00,2,0.000,ALERT,211.25,300.27,60.012,1453816804,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,316448.4,316448.4,18711,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816861,67275.00
01/26/2016 09:00,2,0.000,ALERT,211.48,301.47,59.959,1453816804,"274151322000054","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,583299.1,583299.1,7779,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1453816863,67276.00
01/26/2016 09:00,2,0.000,ALERT,211.93,301.17,59.959,1453816804,"201051344000867","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,305039.2,305039.2,14128,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816865,67277.00
01/26/2016 09:00,2,0.000,ALERT,211.25,300.57,59.965,1453816804,"201051344001093","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,315092.4,315092.4,18668,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816867,67278.00
01/26/2016 09:00,2,0.000,ALERT,211.48,301.47,59.954,1453816804,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,319657.5,319657.5,13864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816869,67279.00
01/26/2016 09:00,2,0.000,ALERT,211.70,300.57,59.965,1453816804,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,313241.4,313241.4,13954,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453816870,67280.00
01/26/2016 09:00,2,0.000,ALERT,211.70,301.77,59.959,1453816804,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,321195.6,321195.6,13796,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816872,67281.00
01/26/2016 09:00,2,0.000,ALERT,211.48,301.47,59.944,1453816804,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,314991.3,314991.3,14013,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816874,67282.00
01/26/2016 09:00,2,0.000,ALERT,211.70,301.47,59.933,1453816804,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,14156,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816876,67283.00
01/26/2016 09:00,2,0.000,ALERT,212.16,302.07,59.959,1453816804,"201051344000576","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,314405.1,314405.1,13879,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453816878,67284.00
01/26/2016 09:00,2,0.031,ALERT,211.70,299.67,59.944,1453816804,"274151322000087","219011344069620",29.82,0.50,0,297.87,301.77,0.0,0.0,0.000,558517.3,558517.3,7796,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453816879,67285.00
01/26/2016 09:15,2,0.000,ALERT,212.38,302.37,59.986,1453817704,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313970.1,313970.1,13923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817706,67286.00
01/26/2016 09:15,2,0.020,ALERT,211.03,299.97,59.970,1453817704,"274151322000085","219011344069620",30.79,0.00,0,298.77,303.28,0.0,0.0,0.000,586034.8,586034.8,7799,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453817708,67287.00
01/26/2016 09:15,2,0.000,ALERT,212.38,301.77,59.975,1453817704,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,305778.1,305778.1,14162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817710,67288.00
01/26/2016 09:15,2,0.000,ALERT,212.16,302.37,60.002,1453817704,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,307270.0,307270.0,14114,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817712,67289.00
01/26/2016 09:15,2,0.000,ALERT,211.25,300.27,59.991,1453817704,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18745,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817714,67290.00
01/26/2016 09:15,2,0.000,ALERT,211.25,301.17,59.981,1453817704,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7920,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817715,67291.00
01/26/2016 09:15,2,0.000,ALERT,211.48,300.27,59.981,1453817704,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,316504.7,316504.7,18736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817717,67292.00
01/26/2016 09:15,2,0.000,ALERT,211.48,300.57,59.986,1453817704,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,315839.0,315839.0,18650,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817719,67293.00
01/26/2016 09:15,2,0.000,ALERT,211.93,301.47,59.975,1453817704,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,309737.5,309737.5,18716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817721,67294.00
01/26/2016 09:15,2,0.000,ALERT,211.03,300.27,60.018,1453817704,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817723,67295.00
01/26/2016 09:15,2,0.000,ALERT,211.70,300.87,59.970,1453817704,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,477902.9,477902.9,8136,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817725,67296.00
01/26/2016 09:15,2,0.000,ALERT,211.93,302.68,59.975,1453817704,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,320417.8,320417.8,14132,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817726,67297.00
01/26/2016 09:15,2,0.000,ALERT,211.48,300.87,59.975,1453817704,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,317271.7,317271.7,18709,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817728,67298.00
01/26/2016 09:15,2,0.000,ALERT,211.48,300.27,59.970,1453817704,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,319028.0,319028.0,18737,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817730,67299.00
01/26/2016 09:15,2,0.000,ALERT,211.70,300.27,59.996,1453817704,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,313111.0,313111.0,18818,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817732,67300.00
01/26/2016 09:15,2,0.000,ALERT,211.93,301.77,59.959,1453817704,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,588056.7,588056.7,7921,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817734,67301.00
01/26/2016 09:15,2,0.000,ALERT,212.38,302.07,59.933,1453817704,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,624656.0,624656.0,7947,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817736,67302.00
01/26/2016 09:15,2,0.000,ALERT,211.93,302.98,59.965,1453817704,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,305588.8,305588.8,13939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817738,67303.00
01/26/2016 09:15,2,0.000,ALERT,211.93,302.98,59.933,1453817704,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,618221.0,618221.0,7839,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817739,67304.00
01/26/2016 09:15,2,0.000,ALERT,211.70,302.37,59.965,1453817704,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,304698.6,304698.6,14137,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817741,67305.00
01/26/2016 09:15,2,0.000,ALERT,211.25,299.67,60.002,1453817704,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,317109.7,317109.7,18719,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817743,67306.00
01/26/2016 09:15,2,0.000,ALERT,211.70,302.37,59.991,1453817704,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,314853.4,314853.4,14102,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817745,67307.00
01/26/2016 09:15,2,0.000,ALERT,212.61,302.07,59.970,1453817704,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,312867.2,312867.2,13899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817746,67308.00
01/26/2016 09:15,2,0.000,ALERT,212.16,301.17,59.965,1453817704,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,319078.0,319078.0,18653,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817748,67309.00
01/26/2016 09:15,2,0.000,ALERT,211.93,300.57,59.944,1453817704,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,316810.8,316810.8,18626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817750,67310.00
01/26/2016 09:15,2,0.000,ALERT,211.93,301.47,59.954,1453817704,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,320712.4,320712.4,18602,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817752,67311.00
01/26/2016 09:15,2,0.000,ALERT,211.93,300.57,59.944,1453817704,"201051344000651","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,313507.3,313507.3,18745,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817754,67312.00
01/26/2016 09:15,2,0.008,ALERT,211.70,301.77,59.986,1453817704,"274151322000088","219011344069620",29.32,0.00,0,298.47,302.98,0.0,0.0,0.000,570964.4,570964.4,7763,0,0,0,L,1151911521,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1453817755,67313.00
01/26/2016 09:15,2,0.000,ALERT,212.83,301.17,59.965,1453817704,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,478005.0,478005.0,8247,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817757,67314.00
01/26/2016 09:15,2,0.000,ALERT,211.03,300.57,59.922,1453817704,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,309913.1,309913.1,18744,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817759,67315.00
01/26/2016 09:15,2,0.000,ALERT,211.70,302.98,59.970,1453817704,"201051344000594","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,315816.1,315816.1,14148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817761,67316.00
01/26/2016 09:15,2,0.000,ALERT,211.70,300.57,59.965,1453817704,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,316448.4,316448.4,18713,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817763,67317.00
01/26/2016 09:15,2,0.018,ALERT,211.48,301.77,59.965,1453817704,"274151322000054","219011344069620",27.51,0.00,0,298.77,303.58,0.0,0.0,0.000,583299.1,583299.1,7781,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1453817765,67318.00
01/26/2016 09:15,2,0.000,ALERT,212.38,302.07,59.965,1453817704,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,305039.2,305039.2,14130,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453817766,67319.00
01/26/2016 09:15,2,0.000,ALERT,211.48,300.57,59.959,1453817704,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,315092.4,315092.4,18670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817768,67320.00
01/26/2016 09:15,2,0.000,ALERT,211.93,302.07,59.959,1453817704,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,319657.5,319657.5,13866,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817770,67321.00
01/26/2016 09:15,2,0.000,ALERT,212.16,301.47,59.970,1453817704,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,313241.4,313241.4,13956,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817772,67322.00
01/26/2016 09:15,2,0.000,ALERT,211.93,302.68,59.959,1453817704,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,321195.6,321195.6,13798,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817774,67323.00
01/26/2016 09:15,2,0.000,ALERT,211.70,302.07,59.965,1453817704,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314991.3,314991.3,14015,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817775,67324.00
01/26/2016 09:15,2,0.000,ALERT,211.93,301.77,59.965,1453817704,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,309941.1,309941.1,14158,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817777,67325.00
01/26/2016 09:15,2,0.000,ALERT,212.38,302.37,59.965,1453817704,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314405.1,314405.1,13881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453817779,67326.00
01/26/2016 09:15,2,0.029,ALERT,211.70,300.57,59.965,1453817704,"274151322000087","219011344069620",30.45,0.50,0,297.87,302.37,0.0,0.0,0.000,558517.3,558517.3,7798,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1453817781,67327.00
01/26/2016 09:30,2,0.000,ALERT,212.38,302.37,59.975,1453818603,"201051344000645","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,313970.1,313970.1,13925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818605,67328.00
01/26/2016 09:30,2,0.074,ALERT,212.16,301.47,59.986,1453818603,"274151322000085","219011344069620",23.93,0.00,0,298.47,303.28,1.8,0.0,0.000,586034.8,586034.8,7801,0,0,0,L,1151911521,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1453818607,67329.00
01/26/2016 09:30,2,0.000,ALERT,212.38,301.77,59.954,1453818603,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,305778.1,305778.1,14164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818609,67330.00
01/26/2016 09:30,2,0.000,ALERT,211.93,302.07,59.996,1453818603,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,307270.0,307270.0,14116,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818610,67331.00
01/26/2016 09:30,2,0.000,ALERT,211.48,300.87,59.991,1453818603,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,311576.5,311576.5,18747,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818612,67332.00
01/26/2016 09:30,2,0.000,ALERT,211.48,300.87,59.991,1453818603,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,593743.0,593743.0,7922,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818614,67333.00
01/26/2016 09:30,2,0.000,ALERT,211.70,300.87,59.991,1453818603,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,316504.7,316504.7,18738,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818616,67334.00
01/26/2016 09:30,2,0.000,ALERT,211.70,300.87,59.981,1453818603,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,315839.0,315839.0,18652,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818617,67335.00
01/26/2016 09:30,2,0.000,ALERT,212.16,301.77,59.991,1453818603,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,309737.5,309737.5,18718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818619,67336.00
