ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 09:30,2,0.000,ALERT,211.25,300.87,59.996,1453818603,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18715,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818621,67337.00
01/26/2016 09:30,2,0.000,ALERT,211.70,321.31,59.981,1453818603,"274151322000094","219011344069620",41.63,-1.50,0,298.17,397.35,0.0,0.0,0.000,477902.9,477902.9,8138,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453818623,67338.00
01/26/2016 09:30,2,0.000,ALERT,211.93,302.37,59.975,1453818603,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,320417.8,320417.8,14134,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818625,67339.00
01/26/2016 09:30,2,0.000,ALERT,211.48,301.17,59.981,1453818603,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,317271.7,317271.7,18711,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818626,67340.00
01/26/2016 09:30,2,0.000,ALERT,211.93,300.87,60.028,1453818603,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,319028.0,319028.0,18739,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818628,67341.00
01/26/2016 09:30,2,0.000,ALERT,211.93,300.27,59.949,1453818603,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,313111.0,313111.0,18820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818630,67342.00
01/26/2016 09:30,2,0.000,ALERT,211.93,301.77,59.981,1453818603,"274151322000083","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,588056.7,588056.7,7923,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818632,67343.00
01/26/2016 09:30,2,0.000,ALERT,212.16,300.87,60.002,1453818603,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,624656.0,624656.0,7949,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818634,67344.00
01/26/2016 09:30,2,0.000,ALERT,211.93,302.98,60.002,1453818603,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,305588.8,305588.8,13941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818636,67345.00
01/26/2016 09:30,2,0.012,ALERT,211.48,301.77,59.975,1453818603,"274151322000095","219011344069620",30.28,-1.50,0,299.97,304.18,0.0,0.0,0.000,618221.0,618221.0,7841,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453818637,67346.00
01/26/2016 09:30,2,0.000,ALERT,211.25,300.87,59.986,1453818603,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,304698.6,304698.6,14139,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818639,67347.00
01/26/2016 09:30,2,0.000,ALERT,211.48,299.67,60.023,1453818603,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,317109.7,317109.7,18721,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818641,67348.00
01/26/2016 09:30,2,0.000,ALERT,211.70,302.37,59.981,1453818603,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,314853.4,314853.4,14104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818643,67349.00
01/26/2016 09:30,2,0.000,ALERT,212.38,301.77,59.981,1453818603,"201051344000853","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,312867.2,312867.2,13901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818645,67350.00
01/26/2016 09:30,2,0.000,ALERT,211.93,300.57,60.018,1453818603,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319078.0,319078.0,18655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818646,67351.00
01/26/2016 09:30,2,0.000,ALERT,211.93,300.27,59.981,1453818603,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,316810.8,316810.8,18628,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818648,67352.00
01/26/2016 09:30,2,0.000,ALERT,211.93,300.87,59.981,1453818603,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,320712.4,320712.4,18604,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818650,67353.00
01/26/2016 09:30,2,0.000,ALERT,211.70,300.27,59.970,1453818603,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,313507.3,313507.3,18747,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818652,67354.00
01/26/2016 09:30,2,0.041,ALERT,211.25,300.57,60.012,1453818603,"274151322000088","219011344069620",18.37,0.00,0,298.17,302.98,0.8,0.0,0.000,570964.4,570964.4,7765,0,0,0,L,1151911521,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1453818654,67355.00
01/26/2016 09:30,2,0.000,ALERT,212.16,300.27,59.970,1453818603,"274151322000068","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,478005.0,478005.0,8249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818655,67356.00
01/26/2016 09:30,2,0.000,ALERT,211.25,300.27,59.986,1453818603,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,309913.1,309913.1,18746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818657,67357.00
01/26/2016 09:30,2,0.000,ALERT,211.70,302.68,60.018,1453818603,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,315816.1,315816.1,14150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818659,67358.00
01/26/2016 09:30,2,0.000,ALERT,211.48,300.27,59.965,1453818603,"201051344001203","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,316448.4,316448.4,18715,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818661,67359.00
01/26/2016 09:30,2,0.053,ALERT,211.25,301.77,59.986,1453818603,"274151322000054","219011344069620",18.43,0.00,0,298.47,303.28,1.0,0.0,0.000,583299.1,583299.1,7783,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1453818663,67360.00
01/26/2016 09:30,2,0.000,ALERT,211.93,301.17,59.981,1453818603,"201051344000867","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,305039.2,305039.2,14132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818664,67361.00
01/26/2016 09:30,2,0.000,ALERT,211.48,300.27,59.981,1453818603,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,315092.4,315092.4,18672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818666,67362.00
01/26/2016 09:30,2,0.074,ALERT,211.48,301.77,59.991,1453818603,"201051344000900","219011344069620",20.30,-1.50,0,299.07,303.88,1.6,0.0,0.000,319657.5,319657.5,13868,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1453818669,67363.00
01/26/2016 09:30,2,0.000,ALERT,212.16,301.17,59.986,1453818603,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,313241.4,313241.4,13958,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818670,67364.00
01/26/2016 09:30,2,0.145,ALERT,212.16,302.68,59.996,1453818603,"201051344000569","219011344069620",17.10,-1.00,0,299.97,304.48,2.5,0.5,0.000,321195.7,321195.7,13800,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1453818672,67365.00
01/26/2016 09:30,2,0.000,ALERT,211.93,301.77,60.034,1453818603,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,314991.3,314991.3,14017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453818674,67366.00
01/26/2016 09:30,2,0.000,ALERT,212.16,302.07,59.975,1453818603,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,309941.1,309941.1,14160,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453818676,67367.00
01/26/2016 09:30,2,0.100,ALERT,212.61,302.68,59.991,1453818603,"201051344000576","219011344069620",30.75,-1.50,0,299.67,304.18,3.1,1.1,0.000,314405.3,314405.3,13883,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1453818678,67368.00
01/26/2016 09:30,2,0.078,ALERT,211.93,300.57,60.023,1453818603,"274151322000087","219011344069620",20.91,1.00,0,297.26,302.07,1.7,0.0,0.000,558517.3,558517.3,7800,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1453818679,67369.00
01/26/2016 09:45,2,0.000,ALERT,211.93,301.17,59.981,1453819504,"201051344000645","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,313970.1,313970.1,13927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819506,67370.00
01/26/2016 09:45,2,0.096,ACTIVE,211.48,339.34,59.975,1453819504,"274151322000085","219011344069620",29.64,1.50,0,299.97,346.56,2.9,0.9,0.004,586034.9,586034.9,7803,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453819507,67371.00
01/26/2016 09:45,2,0.000,ALERT,211.93,300.87,59.954,1453819504,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,305778.1,305778.1,14166,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819509,67372.00
01/26/2016 09:45,2,0.000,ALERT,211.48,301.17,60.007,1453819504,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,307270.0,307270.0,14118,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819511,67373.00
01/26/2016 09:45,2,0.000,ALERT,211.03,300.27,59.938,1453819504,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,311576.5,311576.5,18749,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819513,67374.00
01/26/2016 09:45,2,0.000,ALERT,211.03,301.47,59.970,1453819504,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,593743.0,593743.0,7924,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819514,67375.00
01/26/2016 09:45,2,0.000,ALERT,211.48,300.57,59.975,1453819504,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,316504.7,316504.7,18740,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819516,67376.00
01/26/2016 09:45,2,0.066,ALERT,211.25,301.17,59.986,1453819504,"201051344001230","219011344069620",30.85,-1.00,0,298.77,302.98,2.1,0.1,0.000,315839.0,315839.0,18654,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453819518,67377.00
01/26/2016 09:45,2,0.000,ALERT,211.93,301.47,59.986,1453819504,"201051344000582","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,309737.5,309737.5,18720,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819520,67378.00
01/26/2016 09:45,2,0.000,ALERT,211.03,300.87,59.981,1453819504,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319067.2,319067.2,18717,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819521,67379.00
01/26/2016 09:45,2,0.000,ALERT,211.25,300.27,59.991,1453819504,"274151322000094","219011344069620",42.68,-1.50,0,299.07,408.48,0.0,0.0,0.000,477902.9,477902.9,8140,0,0,0,L,1151911521,0,120.88,122.01,0002,-2,0,0,0,0,0,0,105,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453819523,67380.00
01/26/2016 09:45,2,0.000,ALERT,211.48,302.07,59.981,1453819504,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,320417.8,320417.8,14136,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819525,67381.00
01/26/2016 09:45,2,0.000,ALERT,211.25,300.87,60.012,1453819504,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,317271.7,317271.7,18713,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819527,67382.00
01/26/2016 09:45,2,0.000,ALERT,211.48,300.27,59.975,1453819504,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,319028.0,319028.0,18741,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819529,67383.00
01/26/2016 09:45,2,0.000,ALERT,211.70,299.97,60.012,1453819504,"201051344000417","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,313111.0,313111.0,18822,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819531,67384.00
01/26/2016 09:45,2,0.020,ALERT,211.48,301.47,59.975,1453819504,"274151322000083","219011344069620",28.96,-1.00,0,299.97,303.88,0.0,0.0,0.000,588056.7,588056.7,7925,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1453819532,67385.00
01/26/2016 09:45,2,0.000,ALERT,212.16,301.17,60.012,1453819504,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,624656.0,624656.0,7951,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819534,67386.00
01/26/2016 09:45,2,0.000,ALERT,211.48,302.07,59.981,1453819504,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,305588.8,305588.8,13943,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819536,67387.00
01/26/2016 09:45,2,0.045,ALERT,211.70,302.07,59.981,1453819504,"274151322000095","219011344069620",12.25,-1.50,0,300.27,304.48,0.6,0.0,0.000,618221.0,618221.0,7843,0,0,0,L,1151911521,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453819538,67388.00
01/26/2016 09:45,2,0.000,ALERT,211.25,301.17,59.991,1453819504,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,304698.6,304698.6,14141,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819540,67389.00
01/26/2016 09:45,2,0.000,ALERT,211.03,299.67,59.986,1453819504,"201051344001025","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,317109.7,317109.7,18723,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819541,67390.00
01/26/2016 09:45,2,0.000,ALERT,211.25,301.47,59.981,1453819504,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,314853.4,314853.4,14106,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819543,67391.00
01/26/2016 09:45,2,0.127,ALERT,211.93,301.17,59.986,1453819504,"201051344000853","219011344069620",15.29,-1.50,0,299.67,304.18,2.0,0.0,0.000,312867.2,312867.2,13903,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1453819545,67392.00
01/26/2016 09:45,2,0.000,ALERT,211.70,300.57,59.986,1453819504,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,319078.0,319078.0,18657,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819547,67393.00
01/26/2016 09:45,2,0.061,ALERT,211.48,299.97,59.981,1453819504,"201051344000917","219011344069620",30.28,0.00,0,297.26,302.07,1.9,0.0,0.000,316810.8,316810.8,18630,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1453819549,67394.00
01/26/2016 09:45,2,0.115,ALERT,211.48,300.57,59.986,1453819504,"201051344001145","219011344069620",16.26,-1.50,0,299.07,303.58,1.9,0.0,0.000,320712.4,320712.4,18606,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1453819551,67395.00
01/26/2016 09:45,2,0.000,ALERT,211.25,299.67,59.986,1453819504,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,313507.3,313507.3,18749,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819552,67396.00
01/26/2016 09:45,2,0.053,ACTIVE_NO_POWER,211.03,300.87,59.996,1453819504,"274151322000088","219011344069620",21.93,0.50,0,299.07,303.28,1.2,0.0,0.000,570964.4,570964.4,7767,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453819553,67397.00
01/26/2016 09:45,2,0.000,ALERT,211.93,300.57,60.018,1453819504,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,8251,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819555,67398.00
01/26/2016 09:45,2,0.000,ALERT,211.03,300.57,60.028,1453819504,"201051344001135","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309913.1,309913.1,18748,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819557,67399.00
01/26/2016 09:45,2,0.000,ALERT,211.25,302.07,59.996,1453819504,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,315816.1,315816.1,14152,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819559,67400.00
01/26/2016 09:45,2,0.000,ALERT,211.48,300.27,59.996,1453819504,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,316448.4,316448.4,18717,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819560,67401.00
01/26/2016 09:45,2,0.062,ACTIVE_NO_POWER,211.03,301.47,59.996,1453819504,"274151322000054","219011344069620",22.05,0.50,0,299.67,303.88,1.4,0.0,0.000,583299.1,583299.1,7785,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453819561,67402.00
01/26/2016 09:45,2,0.000,ALERT,211.93,300.87,59.954,1453819504,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,305039.2,305039.2,14134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819563,67403.00
01/26/2016 09:45,2,0.133,ALERT,211.25,299.97,59.986,1453819504,"201051344001093","219011344069620",28.88,0.00,0,298.17,302.68,3.9,1.9,0.000,315092.5,315092.5,18674,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1453819565,67404.00
01/26/2016 09:45,2,0.102,ACTIVE,211.48,301.47,59.996,1453819504,"201051344000900","219011344069620",20.99,-1.00,0,299.37,303.58,2.2,0.2,0.000,319657.6,319657.6,13870,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453819566,67405.00
01/26/2016 09:45,2,0.000,ALERT,211.70,300.57,60.002,1453819504,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,313241.4,313241.4,13960,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819568,67406.00
01/26/2016 09:45,2,0.162,ACTIVE,211.48,302.07,59.991,1453819504,"201051344000569","219011344069620",21.63,-1.00,0,300.27,304.78,3.6,1.5,0.000,321196.0,321196.0,13802,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453819569,67407.00
01/26/2016 09:45,2,0.000,ALERT,211.25,301.47,59.996,1453819504,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314991.3,314991.3,14019,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453819570,67408.00
01/26/2016 09:45,2,0.000,ALERT,211.48,301.47,59.991,1453819504,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,309941.1,309941.1,14162,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453819572,67409.00
01/26/2016 09:45,2,0.174,ALERT,211.70,301.47,60.028,1453819504,"201051344000576","219011344069620",18.13,-1.50,0,299.97,304.18,3.2,1.2,0.000,314405.5,314405.5,13885,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1453819574,67410.00
01/26/2016 09:45,2,0.096,ALERT,211.03,299.97,59.996,1453819504,"274151322000087","219011344069620",23.42,1.50,0,298.77,339.04,2.2,0.2,0.000,558517.3,558517.3,7802,0,0,0,L,1151911521,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453819576,67411.00
01/26/2016 10:00,2,0.000,ALERT,211.70,301.17,59.996,1453820403,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,313970.1,313970.1,13929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820405,67412.00
01/26/2016 10:00,2,0.096,ALERT,211.25,338.44,59.981,1453820403,"274151322000085","219011344069620",29.48,2.50,0,299.07,347.16,2.9,0.9,0.004,586035.0,586035.0,7804,0,0,0,L,1151911521,0,121.78,121.33,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453820407,67413.00
01/26/2016 10:00,2,0.000,ALERT,211.70,300.57,59.944,1453820403,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,305778.1,305778.1,14168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820409,67414.00
01/26/2016 10:00,2,0.000,ALERT,211.48,301.17,59.991,1453820403,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,307270.0,307270.0,14120,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820411,67415.00
01/26/2016 10:00,2,0.000,ALERT,211.03,300.57,60.039,1453820403,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,311576.5,311576.5,18751,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820413,67416.00
01/26/2016 10:00,2,0.000,ALERT,210.57,300.57,59.975,1453820403,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,593743.0,593743.0,7926,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820414,67417.00
01/26/2016 10:00,2,0.000,ALERT,211.48,300.87,60.034,1453820403,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,316504.7,316504.7,18742,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820416,67418.00
01/26/2016 10:00,2,0.070,ALERT,211.03,300.87,59.981,1453820403,"201051344001230","219011344069620",30.83,-1.00,0,298.47,302.37,2.2,0.2,0.000,315839.0,315839.0,18656,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453820418,67419.00
01/26/2016 10:00,2,0.000,ALERT,211.70,301.47,59.986,1453820403,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,309737.5,309737.5,18722,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820420,67420.00
01/26/2016 10:00,2,0.000,ALERT,211.03,300.87,59.970,1453820403,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,319067.2,319067.2,18719,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820422,67421.00
01/26/2016 10:00,2,0.000,ALERT,210.80,299.67,59.970,1453820403,"274151322000094","219011344069620",42.64,-1.50,0,297.26,408.78,0.0,0.0,0.000,477902.9,477902.9,8142,0,0,0,L,1151911521,0,120.88,121.78,0002,-2,0,0,0,0,0,0,192,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1453820424,67422.00
01/26/2016 10:00,2,0.000,ALERT,211.25,301.77,60.012,1453820403,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320417.8,320417.8,14138,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820425,67423.00
01/26/2016 10:00,2,0.000,ALERT,211.25,301.17,59.986,1453820403,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,317271.7,317271.7,18715,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453820427,67424.00
01/26/2016 10:00,2,0.000,ALERT,211.25,300.27,59.970,1453820403,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,319028.0,319028.0,18743,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453820429,67425.00
01/26/2016 10:00,2,0.000,ALERT,211.48,300.27,59.996,1453820403,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,313111.0,313111.0,18824,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820431,67426.00
01/26/2016 10:00,2,0.018,ALERT,211.03,300.87,59.986,1453820403,"274151322000083","219011344069620",29.30,-1.00,0,297.87,303.28,0.0,0.0,0.000,588056.7,588056.7,7927,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1453820433,67427.00
01/26/2016 10:00,2,0.000,ALERT,211.70,300.87,59.986,1453820403,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,624656.0,624656.0,7953,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820435,67428.00
01/26/2016 10:00,2,0.000,ALERT,211.25,302.07,59.970,1453820403,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,305588.8,305588.8,13945,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820436,67429.00
01/26/2016 10:00,2,0.047,ALERT,210.80,301.77,59.986,1453820403,"274151322000095","219011344069620",15.51,-1.50,0,298.77,303.88,0.7,0.0,0.000,618221.0,618221.0,7845,0,0,0,L,1151911521,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453820438,67430.00
01/26/2016 10:00,2,0.000,ALERT,211.03,300.87,59.996,1453820403,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,304698.6,304698.6,14143,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820440,67431.00
01/26/2016 10:00,2,0.000,ALERT,211.25,299.97,59.991,1453820403,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,317109.7,317109.7,18725,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820442,67432.00
01/26/2016 10:00,2,0.000,ALERT,211.25,301.17,60.039,1453820403,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,314853.4,314853.4,14108,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820443,67433.00
01/26/2016 10:00,2,0.137,ALERT,211.93,301.17,60.012,1453820403,"201051344000853","219011344069620",17.37,-1.50,0,298.77,303.28,2.4,0.4,0.000,312867.2,312867.2,13905,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1453820445,67434.00
01/26/2016 10:00,2,0.000,ALERT,211.70,300.57,59.959,1453820403,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319078.0,319078.0,18659,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820447,67435.00
01/26/2016 10:00,2,0.061,ALERT,211.48,299.97,59.986,1453820403,"201051344000917","219011344069620",30.57,0.00,0,296.96,301.77,1.9,0.0,0.000,316810.8,316810.8,18632,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453820449,67436.00
01/26/2016 10:00,2,0.121,ALERT,211.70,300.87,59.981,1453820403,"201051344001145","219011344069620",17.81,-1.00,0,298.47,302.98,2.2,0.2,0.000,320712.4,320712.4,18608,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1453820451,67437.00
01/26/2016 10:00,2,0.000,ALERT,211.48,299.97,59.986,1453820403,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,313507.3,313507.3,18751,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820453,67438.00
01/26/2016 10:00,2,0.061,ACTIVE_NO_POWER,210.57,300.27,59.986,1453820403,"274151322000088","219011344069620",23.00,0.50,0,297.57,302.68,1.4,0.0,0.000,570964.4,570964.4,7768,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453820454,67439.00
01/26/2016 10:00,2,0.000,ALERT,211.70,299.97,60.023,1453820403,"274151322000068","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,478005.0,478005.0,8253,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820455,67440.00
01/26/2016 10:00,2,0.000,ALERT,211.03,300.57,59.991,1453820403,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,309913.1,309913.1,18750,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820457,67441.00
01/26/2016 10:00,2,0.000,ALERT,211.03,301.77,59.986,1453820403,"201051344000594","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,315816.1,315816.1,14154,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453820459,67442.00
01/26/2016 10:00,2,0.000,ALERT,211.48,300.27,59.975,1453820403,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,316448.4,316448.4,18719,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453820461,67443.00
01/26/2016 10:00,2,0.070,ACTIVE_NO_POWER,211.03,301.47,59.981,1453820403,"274151322000054","219011344069620",23.14,1.00,0,297.57,302.98,1.7,0.0,0.000,583299.1,583299.1,7786,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453820462,67444.00
01/26/2016 10:00,2,0.000,ALERT,211.48,300.57,59.986,1453820403,"201051344000867","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,305039.2,305039.2,14136,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820464,67445.00
01/26/2016 10:00,2,0.135,ALERT,211.25,300.57,59.986,1453820403,"201051344001093","219011344069620",29.40,0.00,0,297.87,302.07,4.0,2.0,0.000,315093.0,315093.0,18676,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453820466,67446.00
01/26/2016 10:00,2,0.100,ACTIVE,211.25,321.91,59.959,1453820403,"201051344000900","219011344069620",25.33,-1.00,0,298.47,336.94,2.6,0.6,0.000,319657.6,319657.6,13871,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453820466,67447.00
01/26/2016 10:00,2,0.000,ALERT,211.25,300.27,59.954,1453820403,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,313241.4,313241.4,13962,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453820468,67448.00
01/26/2016 10:00,2,0.172,ACTIVE,211.48,302.07,59.981,1453820403,"201051344000569","219011344069620",23.20,-1.00,0,299.37,303.88,4.1,2.0,0.000,321196.3,321196.3,13803,0,0,0,L,1122011218,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453820469,67449.00
01/26/2016 10:00,2,0.000,ALERT,211.25,301.17,59.975,1453820403,"201051344000983","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,314991.3,314991.3,14021,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453820471,67450.00
01/26/2016 10:00,2,0.000,ALERT,211.48,301.17,59.975,1453820403,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,309941.1,309941.1,14164,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453820473,67451.00
01/26/2016 10:00,2,0.182,ACTIVE,211.93,301.77,59.975,1453820403,"201051344000576","219011344069620",19.20,-1.00,0,298.77,303.28,3.5,1.5,0.000,314405.7,314405.7,13887,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453820474,67452.00
01/26/2016 10:00,2,0.104,ACTIVE,211.25,323.41,59.954,1453820403,"274151322000087","219011344069620",25.41,2.00,0,296.96,338.14,2.7,0.7,0.000,558517.3,558517.3,7804,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453820474,67453.00
01/26/2016 10:15,2,0.000,ALERT,212.16,301.77,59.986,1453821303,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,313970.1,313970.1,13931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821306,67454.00
01/26/2016 10:15,2,0.115,ACTIVE,212.16,339.95,59.991,1453821303,"274151322000085","219011344069620",30.24,3.00,0,299.07,342.05,3.5,1.5,0.009,586035.3,586035.3,7806,0,0,0,L,1151911521,0,122.01,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821306,67455.00
01/26/2016 10:15,2,0.000,ALERT,212.38,301.77,59.981,1453821303,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,305778.1,305778.1,14170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453821308,67456.00
01/26/2016 10:15,2,0.000,ALERT,211.93,302.07,59.991,1453821303,"201051344000469","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,307270.0,307270.0,14122,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821310,67457.00
01/26/2016 10:15,2,0.000,ALERT,211.03,300.27,59.965,1453821303,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,311576.5,311576.5,18753,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821312,67458.00
01/26/2016 10:15,2,0.000,ALERT,211.25,301.17,59.975,1453821303,"274151322000052","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,593743.0,593743.0,7928,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821314,67459.00
01/26/2016 10:15,2,0.000,ALERT,211.25,300.27,59.996,1453821303,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,316504.7,316504.7,18744,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453821315,67460.00
01/26/2016 10:15,2,0.137,ALERT,211.25,300.27,59.981,1453821303,"201051344001230","219011344069620",13.80,-1.00,0,298.17,302.37,1.9,0.0,0.000,315839.0,315839.0,18658,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453821317,67461.00
01/26/2016 10:15,2,0.000,ALERT,211.70,301.17,60.002,1453821303,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,309737.5,309737.5,18724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821319,67462.00
01/26/2016 10:15,2,0.000,ALERT,210.80,300.27,60.028,1453821303,"201051344000955","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,319067.2,319067.2,18721,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453821321,67463.00
01/26/2016 10:15,2,0.000,ALERT,211.48,300.57,59.986,1453821303,"274151322000094","219011344069620",43.00,-1.00,0,297.87,408.48,0.0,0.0,0.000,477902.9,477902.9,8144,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821323,67464.00
01/26/2016 10:15,2,0.000,ALERT,211.48,302.07,59.986,1453821303,"201051344000579","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,320417.8,320417.8,14140,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453821324,67465.00
01/26/2016 10:15,2,0.000,ALERT,211.25,300.87,59.981,1453821303,"201051344000890","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,317271.7,317271.7,18717,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821326,67466.00
01/26/2016 10:15,2,0.000,ALERT,211.25,299.97,59.965,1453821303,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319028.0,319028.0,18745,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821328,67467.00
01/26/2016 10:15,2,0.000,ALERT,211.25,299.37,59.991,1453821303,"201051344000417","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,313111.0,313111.0,18826,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821330,67468.00
01/26/2016 10:15,2,0.018,ALERT,211.48,301.77,59.986,1453821303,"274151322000083","219011344069620",29.98,-0.50,0,298.77,303.28,0.0,0.0,0.000,588056.7,588056.7,7929,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453821331,67469.00
01/26/2016 10:15,2,0.000,ALERT,212.16,301.17,59.981,1453821303,"274151322000076","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,624656.0,624656.0,7955,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821333,67470.00
01/26/2016 10:15,2,0.000,ALERT,211.25,302.07,59.991,1453821303,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,305588.8,305588.8,13947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821335,67471.00
01/26/2016 10:15,2,0.049,ACTIVE_NO_POWER,211.48,302.37,59.991,1453821303,"274151322000095","219011344069620",19.12,-1.50,0,299.67,303.88,1.0,0.0,0.000,618221.0,618221.0,7847,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821336,67472.00
01/26/2016 10:15,2,0.000,ALERT,211.25,301.17,59.981,1453821303,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,14145,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821338,67473.00
01/26/2016 10:15,2,0.000,ALERT,211.03,299.67,59.981,1453821303,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,317109.7,317109.7,18727,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453821340,67474.00
01/26/2016 10:15,2,0.000,ALERT,211.48,301.77,59.959,1453821303,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,314853.4,314853.4,14110,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821341,67475.00
01/26/2016 10:15,2,0.148,ACTIVE,211.93,301.47,59.986,1453821303,"201051344000853","219011344069620",18.23,-1.00,0,299.07,303.58,2.8,0.7,0.000,312867.4,312867.4,13907,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821342,67476.00
01/26/2016 10:15,2,0.078,ALERT,211.48,300.27,59.981,1453821303,"201051344000685","219011344069620",30.51,-1.00,0,297.87,302.37,2.5,0.5,0.000,319078.0,319078.0,18661,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1453821344,67477.00
01/26/2016 10:15,2,0.062,ALERT,211.48,299.67,59.975,1453821303,"201051344000917","219011344069620",30.99,0.50,0,296.66,301.77,2.0,0.0,0.000,316810.8,316810.8,18634,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453821346,67478.00
01/26/2016 10:15,2,0.127,ACTIVE,211.48,300.57,59.975,1453821303,"201051344001145","219011344069620",19.82,-1.00,0,298.47,302.68,2.6,0.6,0.000,320712.5,320712.5,18610,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821347,67479.00
01/26/2016 10:15,2,0.000,ALERT,211.25,299.67,59.959,1453821303,"201051344000651","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,313507.3,313507.3,18753,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821349,67480.00
01/26/2016 10:15,2,0.068,ACTIVE_NO_POWER,211.25,301.47,59.986,1453821303,"274151322000088","219011344069620",24.29,1.00,0,298.47,302.98,1.7,0.0,0.000,570964.4,570964.4,7769,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821350,67481.00
