ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 10:15,2,0.000,ALERT,212.16,300.57,59.996,1453821303,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,478005.0,478005.0,8255,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453821351,67482.00
01/26/2016 10:15,2,0.000,ALERT,211.03,300.27,59.991,1453821303,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,309913.1,309913.1,18752,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821353,67483.00
01/26/2016 10:15,2,0.000,ALERT,211.25,302.07,59.981,1453821303,"201051344000594","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,315816.1,315816.1,14156,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821355,67484.00
01/26/2016 10:15,2,0.000,ALERT,211.25,300.27,59.986,1453821303,"201051344001203","219011344069620",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,316448.4,316448.4,18721,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821357,67485.00
01/26/2016 10:15,2,0.080,ACTIVE_NO_POWER,211.25,301.77,59.965,1453821303,"274151322000054","219011344069620",24.61,1.00,0,299.07,303.58,2.0,0.0,0.000,583299.1,583299.1,7787,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821358,67486.00
01/26/2016 10:15,2,0.000,ALERT,211.70,301.17,59.996,1453821303,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,305039.2,305039.2,14138,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821360,67487.00
01/26/2016 10:15,2,0.135,ALERT,211.03,299.97,59.986,1453821303,"201051344001093","219011344069620",29.96,0.00,0,297.57,302.37,4.1,2.0,0.000,315093.5,315093.5,18678,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453821362,67488.00
01/26/2016 10:15,2,0.107,ALERT,211.25,337.54,59.991,1453821303,"201051344000900","219011344069620",27.00,0.00,0,299.07,350.47,3.0,1.0,0.000,319657.8,319657.8,13872,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821364,67489.00
01/26/2016 10:15,2,0.000,ALERT,211.48,300.87,59.975,1453821303,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,313241.4,313241.4,13964,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821365,67490.00
01/26/2016 10:15,2,0.182,ALERT,211.48,329.13,60.018,1453821303,"201051344000569","219011344069620",26.08,0.00,0,299.97,339.04,4.8,2.7,0.000,321196.9,321196.9,13804,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821367,67491.00
01/26/2016 10:15,2,0.000,ALERT,211.48,301.47,60.012,1453821303,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,314991.3,314991.3,14023,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453821369,67492.00
01/26/2016 10:15,2,0.000,ALERT,211.48,301.47,59.975,1453821303,"201051344001158","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,309941.1,309941.1,14166,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453821371,67493.00
01/26/2016 10:15,2,0.178,ACTIVE,211.70,301.77,59.996,1453821303,"201051344000576","219011344069620",21.69,-1.00,0,299.37,303.58,3.9,1.9,0.000,314406.1,314406.1,13888,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821372,67494.00
01/26/2016 10:15,2,0.109,ALERT,211.70,339.04,59.986,1453821303,"274151322000087","219011344069620",26.50,3.30,0,297.87,347.16,2.9,0.9,0.000,558517.5,558517.5,7805,0,0,0,L,1151911521,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453821374,67495.00
01/26/2016 10:30,2,0.119,ALERT,211.70,301.17,59.991,1453822203,"201051344000645","219011344069620",13.90,-0.50,0,298.77,306.88,1.7,0.0,0.000,313970.1,313970.1,13933,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1453822205,67496.00
01/26/2016 10:30,2,0.145,ACTIVE,211.25,339.04,59.981,1453822203,"274151322000085","219011344069620",30.67,3.30,0,331.53,346.56,4.5,2.4,0.013,586035.7,586035.7,7807,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822206,67497.00
01/26/2016 10:30,2,0.000,ALERT,211.70,300.87,59.975,1453822203,"201051344000633","219011344069620",0.00,-1.00,0,296.96,303.28,0.0,0.0,0.000,305778.1,305778.1,14172,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822207,67498.00
01/26/2016 10:30,2,0.000,ALERT,211.48,301.17,59.981,1453822203,"201051344000469","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,307270.0,307270.0,14124,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822209,67499.00
01/26/2016 10:30,2,0.000,ALERT,211.25,300.27,59.970,1453822203,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,311576.5,311576.5,18755,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822211,67500.00
01/26/2016 10:30,2,0.000,ALERT,210.57,300.27,59.981,1453822203,"274151322000052","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7930,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453822213,67501.00
01/26/2016 10:30,2,0.000,ALERT,211.70,300.87,60.012,1453822203,"201051344000585","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,316504.7,316504.7,18746,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822215,67502.00
01/26/2016 10:30,2,0.145,ACTIVE,211.48,300.87,59.970,1453822203,"201051344001230","219011344069620",18.21,-0.50,0,298.47,302.07,2.7,0.7,0.000,315839.1,315839.1,18660,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822216,67503.00
01/26/2016 10:30,2,0.000,ALERT,211.93,301.47,59.928,1453822203,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,309737.5,309737.5,18726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822218,67504.00
01/26/2016 10:30,2,0.000,ALERT,210.80,300.27,60.023,1453822203,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,319067.2,319067.2,18723,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822219,67505.00
01/26/2016 10:30,2,0.000,ALERT,210.80,299.97,59.975,1453822203,"274151322000094","219011344069620",43.58,-1.00,0,298.47,413.89,0.0,0.0,0.000,477902.9,477902.9,8146,0,0,0,L,1151911521,0,120.88,121.78,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822221,67506.00
01/26/2016 10:30,2,0.000,ALERT,211.25,301.77,59.970,1453822203,"201051344000579","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,320417.8,320417.8,14142,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822223,67507.00
01/26/2016 10:30,2,0.000,ALERT,211.25,300.87,59.975,1453822203,"201051344000890","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,317271.7,317271.7,18719,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822225,67508.00
01/26/2016 10:30,2,0.000,ALERT,211.70,300.87,59.991,1453822203,"201051344000438","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,319028.0,319028.0,18747,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822227,67509.00
01/26/2016 10:30,2,0.000,ALERT,211.48,299.97,59.975,1453822203,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,313111.0,313111.0,18828,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453822228,67510.00
01/26/2016 10:30,2,0.020,ALERT,210.80,300.87,59.991,1453822203,"274151322000083","219011344069620",30.73,-0.50,0,299.07,303.28,0.0,0.0,0.000,588056.7,588056.7,7931,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453822230,67511.00
01/26/2016 10:30,2,0.000,ALERT,211.48,299.97,59.981,1453822203,"274151322000076","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,624656.0,624656.0,7957,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822232,67512.00
01/26/2016 10:30,2,0.000,ALERT,211.25,301.77,59.981,1453822203,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,305588.8,305588.8,13949,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822234,67513.00
01/26/2016 10:30,2,0.059,ACTIVE_NO_POWER,210.80,301.77,59.975,1453822203,"274151322000095","219011344069620",21.97,-1.00,0,300.27,303.88,1.3,0.0,0.000,618221.0,618221.0,7848,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822235,67514.00
01/26/2016 10:30,2,0.000,ALERT,211.03,301.17,59.975,1453822203,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,14147,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822237,67515.00
01/26/2016 10:30,2,0.000,ALERT,211.25,299.67,59.975,1453822203,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,317109.7,317109.7,18729,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453822238,67516.00
01/26/2016 10:30,2,0.000,ALERT,211.25,301.17,59.986,1453822203,"201051344000458","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,314853.4,314853.4,14112,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822240,67517.00
01/26/2016 10:30,2,0.180,ACTIVE,211.93,301.17,59.975,1453822203,"201051344000853","219011344069620",18.81,-0.50,0,298.77,303.28,3.5,1.4,0.000,312867.6,312867.6,13908,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822241,67518.00
01/26/2016 10:30,2,0.141,ALERT,211.70,300.27,59.965,1453822203,"201051344000685","219011344069620",15.96,-0.50,0,297.87,302.07,2.3,0.3,0.000,319078.1,319078.1,18663,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453822243,67519.00
01/26/2016 10:30,2,0.125,ALERT,211.48,299.97,59.949,1453822203,"201051344000917","219011344069620",13.16,0.50,0,296.96,301.17,1.7,0.0,0.000,316810.8,316810.8,18636,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453822245,67520.00
01/26/2016 10:30,2,0.139,ACTIVE,211.93,300.87,59.981,1453822203,"201051344001145","219011344069620",22.66,-1.00,0,298.47,302.37,3.2,1.2,0.000,320712.7,320712.7,18611,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822246,67521.00
01/26/2016 10:30,2,0.000,ALERT,211.48,299.97,59.970,1453822203,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,313507.3,313507.3,18755,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453822248,67522.00
01/26/2016 10:30,2,0.088,ACTIVE,210.80,337.54,59.965,1453822203,"274151322000088","219011344069620",27.73,2.00,0,299.97,345.96,2.4,0.4,0.000,570964.4,570964.4,7770,0,0,0,L,1151911521,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822249,67523.00
01/26/2016 10:30,2,0.000,ALERT,211.48,299.97,59.970,1453822203,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,478005.0,478005.0,8257,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453822250,67524.00
01/26/2016 10:30,2,0.000,ALERT,210.80,299.97,59.975,1453822203,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,309913.1,309913.1,18754,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822252,67525.00
01/26/2016 10:30,2,0.000,ALERT,210.80,301.47,60.002,1453822203,"201051344000594","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,315816.1,315816.1,14158,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822254,67526.00
01/26/2016 10:30,2,0.000,ALERT,211.25,299.67,59.975,1453822203,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,316448.4,316448.4,18723,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822256,67527.00
01/26/2016 10:30,2,0.096,ACTIVE,211.03,337.84,60.007,1453822203,"274151322000054","219011344069620",28.77,2.00,0,300.27,345.06,2.8,0.8,0.004,583299.1,583299.1,7788,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822257,67528.00
01/26/2016 10:30,2,0.000,ALERT,211.48,300.27,59.981,1453822203,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,305039.2,305039.2,14140,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453822258,67529.00
01/26/2016 10:30,2,0.135,ALERT,211.48,300.27,59.981,1453822203,"201051344001093","219011344069620",30.81,0.50,0,297.57,301.77,4.2,2.2,0.000,315094.0,315094.0,18680,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453822260,67530.00
01/26/2016 10:30,2,0.139,ACTIVE,211.03,337.24,60.018,1453822203,"201051344000900","219011344069620",28.11,0.00,0,299.07,356.48,4.0,1.9,0.009,319658.1,319658.1,13874,0,0,0,L,1122011218,0,120.65,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822261,67531.00
01/26/2016 10:30,2,0.000,ALERT,211.25,300.27,59.975,1453822203,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,313241.4,313241.4,13966,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822263,67532.00
01/26/2016 10:30,2,0.203,ACTIVE,211.25,337.24,59.981,1453822203,"201051344000569","219011344069620",28.49,0.50,0,300.27,345.36,5.9,3.8,0.009,321197.6,321197.6,13806,0,0,0,L,1122011218,0,120.42,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822264,67533.00
01/26/2016 10:30,2,0.000,ALERT,211.25,301.17,59.975,1453822203,"201051344000983","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,314991.3,314991.3,14025,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822266,67534.00
01/26/2016 10:30,2,0.000,ALERT,211.25,301.17,59.949,1453822203,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,309941.1,309941.1,14168,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453822268,67535.00
01/26/2016 10:30,2,0.193,ACTIVE,211.93,329.73,59.944,1453822203,"201051344000576","219011344069620",25.58,-0.50,0,299.07,330.33,5.1,3.0,0.000,314406.6,314406.6,13889,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822268,67536.00
01/26/2016 10:30,2,0.135,ACTIVE,211.03,339.04,59.981,1453822203,"274151322000087","219011344069620",26.52,3.70,0,298.77,342.95,3.6,1.6,0.013,558517.8,558517.8,7807,0,0,0,L,1151911521,0,121.55,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453822269,67537.00
01/26/2016 10:45,2,0.059,ALERT,212.16,302.07,59.970,1453823103,"201051344000645","219011344069620",31.63,-0.50,0,298.77,305.68,1.9,0.0,0.000,313970.1,313970.1,13935,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1453823105,67538.00
01/26/2016 10:45,2,0.133,ACTIVE,211.48,339.04,59.965,1453823103,"274151322000085","219011344069620",30.57,3.70,0,333.93,342.35,4.1,2.0,0.009,586036.3,586036.3,7808,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823106,67539.00
01/26/2016 10:45,2,0.000,ALERT,212.16,301.47,59.970,1453823103,"201051344000633","219011344069620",0.00,-1.00,0,296.96,305.08,0.0,0.0,0.000,305778.1,305778.1,14174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453823108,67540.00
01/26/2016 10:45,2,0.000,ALERT,211.48,301.77,59.954,1453823103,"201051344000469","219011344069620",0.00,-1.50,0,298.17,305.08,0.0,0.0,0.000,307270.0,307270.0,14126,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823110,67541.00
01/26/2016 10:45,2,0.000,ALERT,211.25,300.87,59.965,1453823103,"201051344000646","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,311576.5,311576.5,18757,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453823112,67542.00
01/26/2016 10:45,2,0.000,ALERT,211.25,302.07,59.965,1453823103,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,593743.0,593743.0,7932,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1453823114,67543.00
01/26/2016 10:45,2,0.000,ALERT,211.93,301.17,59.965,1453823103,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,316504.7,316504.7,18748,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823115,67544.00
01/26/2016 10:45,2,0.143,ACTIVE,211.48,301.17,59.959,1453823103,"201051344001230","219011344069620",17.16,-0.50,0,298.77,302.68,2.5,0.5,0.000,315839.2,315839.2,18661,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823116,67545.00
01/26/2016 10:45,2,0.000,ALERT,212.16,301.77,59.975,1453823103,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,309737.5,309737.5,18728,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453823118,67546.00
01/26/2016 10:45,2,0.000,ALERT,211.25,300.87,59.975,1453823103,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18725,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453823120,67547.00
01/26/2016 10:45,2,0.000,ALERT,211.25,300.27,59.959,1453823103,"274151322000094","219011344069620",43.24,-0.50,0,298.17,419.60,0.0,0.0,0.000,477902.9,477902.9,8148,0,0,0,L,1151911521,0,121.10,122.01,0002,-2,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823122,67548.00
01/26/2016 10:45,2,0.000,ALERT,211.70,302.68,59.975,1453823103,"201051344000579","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,320417.8,320417.8,14144,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823124,67549.00
01/26/2016 10:45,2,0.000,ALERT,211.48,301.47,59.965,1453823103,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,317271.7,317271.7,18721,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453823125,67550.00
01/26/2016 10:45,2,0.000,ALERT,211.70,300.57,59.970,1453823103,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319028.0,319028.0,18749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823127,67551.00
01/26/2016 10:45,2,0.000,ALERT,211.70,300.27,59.970,1453823103,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,313111.0,313111.0,18830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823129,67552.00
01/26/2016 10:45,2,0.020,ALERT,211.25,301.47,59.975,1453823103,"274151322000083","219011344069620",30.51,-0.50,0,299.07,303.58,0.0,0.0,0.000,588056.7,588056.7,7933,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453823131,67553.00
01/26/2016 10:45,2,0.000,ALERT,211.93,301.47,60.002,1453823103,"274151322000076","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,624656.0,624656.0,7959,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1453823133,67554.00
01/26/2016 10:45,2,0.000,ALERT,211.93,302.98,59.975,1453823103,"201051344000868","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,305588.8,305588.8,13951,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453823135,67555.00
01/26/2016 10:45,2,0.055,ACTIVE_NO_POWER,211.48,302.37,59.996,1453823103,"274151322000095","219011344069620",21.25,-0.50,0,299.67,304.18,1.1,0.0,0.000,618221.0,618221.0,7849,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823136,67556.00
01/26/2016 10:45,2,0.000,ALERT,211.48,302.07,59.970,1453823103,"201051344000988","219011344069620",0.00,-0.50,0,296.06,304.78,0.0,0.0,0.000,304698.6,304698.6,14149,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823137,67557.00
01/26/2016 10:45,2,0.000,ALERT,211.25,299.97,59.970,1453823103,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,317109.7,317109.7,18731,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823139,67558.00
01/26/2016 10:45,2,0.000,ALERT,211.48,302.07,59.981,1453823103,"201051344000458","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,314853.4,314853.4,14114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823141,67559.00
01/26/2016 10:45,2,0.180,ACTIVE,212.16,301.77,59.965,1453823103,"201051344000853","219011344069620",18.01,-0.50,0,299.67,304.78,3.3,1.3,0.000,312867.9,312867.9,13909,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823142,67560.00
01/26/2016 10:45,2,0.133,ALERT,211.70,300.57,59.959,1453823103,"201051344000685","219011344069620",13.99,-0.50,0,298.17,302.68,1.9,0.0,0.000,319078.1,319078.1,18665,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1453823144,67561.00
01/26/2016 10:45,2,0.061,ALERT,211.70,300.27,59.970,1453823103,"201051344000917","219011344069620",31.45,0.50,0,296.96,301.77,2.0,0.0,0.000,316810.8,316810.8,18638,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1453823146,67562.00
01/26/2016 10:45,2,0.139,ACTIVE,211.93,301.17,59.996,1453823103,"201051344001145","219011344069620",21.41,-0.50,0,299.37,302.98,3.0,1.0,0.000,320712.9,320712.9,18612,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823147,67563.00
01/26/2016 10:45,2,0.000,ALERT,211.70,300.27,60.002,1453823103,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,313507.3,313507.3,18757,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823149,67564.00
01/26/2016 10:45,2,0.082,ALERT,211.25,339.04,59.954,1453823103,"274151322000088","219011344069620",27.93,2.50,0,298.47,342.35,2.4,0.4,0.000,570964.5,570964.5,7771,0,0,0,L,1151911521,0,121.78,121.55,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823150,67565.00
01/26/2016 10:45,2,0.000,ALERT,211.93,300.27,59.959,1453823103,"274151322000068","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,478005.0,478005.0,8259,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823152,67566.00
01/26/2016 10:45,2,0.000,ALERT,211.25,300.87,59.965,1453823103,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,309913.1,309913.1,18756,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823154,67567.00
01/26/2016 10:45,2,0.000,ALERT,211.48,302.37,59.949,1453823103,"201051344000594","219011344069620",0.00,-1.00,0,298.47,305.98,0.0,0.0,0.000,315816.1,315816.1,14160,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823156,67568.00
01/26/2016 10:45,2,0.000,ALERT,211.70,300.57,59.965,1453823103,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,316448.4,316448.4,18725,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823157,67569.00
01/26/2016 10:45,2,0.098,ACTIVE,211.25,338.14,59.959,1453823103,"274151322000054","219011344069620",27.79,3.00,0,315.00,354.07,2.8,0.8,0.000,583299.3,583299.3,7789,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823158,67570.00
01/26/2016 10:45,2,0.000,ALERT,212.16,301.77,59.965,1453823103,"201051344000867","219011344069620",0.00,-0.50,0,298.17,305.08,0.0,0.0,0.000,305039.2,305039.2,14142,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453823160,67571.00
01/26/2016 10:45,2,0.137,ALERT,211.48,300.57,59.965,1453823103,"201051344001093","219011344069620",30.69,0.50,0,298.17,302.37,4.3,2.2,0.000,315094.5,315094.5,18682,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453823162,67572.00
01/26/2016 10:45,2,0.141,ALERT,211.70,338.14,59.996,1453823103,"201051344000900","219011344069620",26.90,0.50,0,297.87,341.45,3.9,1.8,0.009,319658.6,319658.6,13875,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823164,67573.00
01/26/2016 10:45,2,0.092,ALERT,211.93,301.17,59.949,1453823103,"201051344000648","219011344069620",31.15,-1.50,0,298.17,304.78,2.9,0.9,0.000,313241.5,313241.5,13968,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1453823166,67574.00
01/26/2016 10:45,2,0.199,ALERT,211.93,338.14,59.970,1453823103,"201051344000569","219011344069620",28.49,1.00,0,299.97,341.45,5.8,3.7,0.009,321198.6,321198.6,13807,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823167,67575.00
01/26/2016 10:45,2,0.000,ALERT,211.70,302.07,60.012,1453823103,"201051344000983","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,314991.3,314991.3,14027,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823169,67576.00
01/26/2016 10:45,2,0.000,ALERT,211.70,301.77,59.965,1453823103,"201051344001158","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,309941.1,309941.1,14170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453823171,67577.00
01/26/2016 10:45,2,0.197,ALERT,212.16,302.68,59.970,1453823103,"201051344000576","219011344069620",22.90,-0.50,0,299.67,339.04,4.6,2.5,0.000,314407.3,314407.3,13890,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823173,67578.00
01/26/2016 10:45,2,0.123,ACTIVE,211.48,338.74,59.965,1453823103,"274151322000087","219011344069620",27.25,4.00,0,324.62,348.66,3.5,1.4,0.000,558518.2,558518.2,7808,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453823174,67579.00
01/26/2016 11:00,2,0.121,ALERT,212.16,302.07,59.991,1453824004,"201051344000645","219011344069620",16.38,-0.50,0,299.67,305.98,2.0,0.0,0.000,313970.1,313970.1,13937,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1453824006,67580.00
01/26/2016 11:00,2,0.146,ACTIVE,211.70,338.74,59.986,1453824004,"274151322000085","219011344069620",30.47,3.70,0,335.74,341.75,4.6,2.5,0.013,586036.9,586036.9,7809,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824007,67581.00
01/26/2016 11:00,2,0.000,ALERT,212.16,301.47,59.986,1453824004,"201051344000633","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,305778.1,305778.1,14176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824008,67582.00
01/26/2016 11:00,2,0.000,ALERT,211.70,301.77,59.981,1453824004,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,307270.0,307270.0,14128,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824010,67583.00
01/26/2016 11:00,2,0.000,ALERT,210.80,300.27,59.991,1453824004,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,311576.5,311576.5,18759,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824012,67584.00
01/26/2016 11:00,2,0.041,ALERT,211.03,300.57,59.981,1453824004,"274151322000052","219011344069620",28.92,-0.50,0,297.87,303.28,0.0,0.0,0.000,593743.0,593743.0,7934,0,0,0,L,1151911521,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824014,67585.00
01/26/2016 11:00,2,0.000,ALERT,211.48,300.87,59.944,1453824004,"201051344000585","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,316504.7,316504.7,18750,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824016,67586.00
01/26/2016 11:00,2,0.148,ACTIVE,211.25,300.87,59.970,1453824004,"201051344001230","219011344069620",18.89,0.00,0,298.77,302.68,2.9,0.8,0.000,315839.4,315839.4,18662,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824016,67587.00
01/26/2016 11:00,2,0.000,ALERT,211.70,301.47,59.981,1453824004,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,309737.5,309737.5,18730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824018,67588.00
01/26/2016 11:00,2,0.000,ALERT,210.80,300.57,59.981,1453824004,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,319067.2,319067.2,18727,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824020,67589.00
01/26/2016 11:00,2,0.000,ALERT,211.25,299.67,60.007,1453824004,"274151322000094","219011344069620",43.40,-0.50,0,297.57,413.89,0.0,0.0,0.000,477902.9,477902.9,8150,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824022,67590.00
01/26/2016 11:00,2,0.000,ALERT,211.48,302.37,59.981,1453824004,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,320417.8,320417.8,14146,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824024,67591.00
01/26/2016 11:00,2,0.000,ALERT,211.03,300.57,59.975,1453824004,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,317271.7,317271.7,18723,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824025,67592.00
01/26/2016 11:00,2,0.000,ALERT,211.48,300.57,60.012,1453824004,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,319028.0,319028.0,18751,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824027,67593.00
01/26/2016 11:00,2,0.000,ALERT,211.48,299.97,59.975,1453824004,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,313111.0,313111.0,18832,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824029,67594.00
01/26/2016 11:00,2,0.029,ALERT,211.48,300.57,60.007,1453824004,"274151322000083","219011344069620",25.94,-0.50,0,298.47,303.28,0.2,0.0,0.000,588056.7,588056.7,7935,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824031,67595.00
01/26/2016 11:00,2,0.018,ALERT,211.70,300.87,59.975,1453824004,"274151322000076","219011344069620",28.49,-0.50,0,298.17,302.98,0.0,0.0,0.000,624656.0,624656.0,7961,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1453824033,67596.00
01/26/2016 11:00,2,0.000,ALERT,211.48,302.37,59.986,1453824004,"201051344000868","219011344069620",0.00,-1.00,0,300.87,307.48,0.0,0.0,0.000,305588.8,305588.8,13953,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824035,67597.00
01/26/2016 11:00,2,0.061,ACTIVE_NO_POWER,211.48,301.77,59.970,1453824004,"274151322000095","219011344069620",22.20,-0.50,0,299.67,303.58,1.4,0.0,0.000,618221.0,618221.0,7850,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824035,67598.00
01/26/2016 11:00,2,0.000,ALERT,211.48,301.77,59.975,1453824004,"201051344000988","219011344069620",0.00,0.00,0,297.57,306.28,0.0,0.0,0.000,304698.6,304698.6,14151,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824037,67599.00
01/26/2016 11:00,2,0.000,ALERT,211.25,300.27,59.981,1453824004,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,317109.7,317109.7,18733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824039,67600.00
01/26/2016 11:00,2,0.000,ALERT,211.25,301.47,59.975,1453824004,"201051344000458","219011344069620",0.00,1.00,0,299.97,307.18,0.0,0.0,0.000,314853.4,314853.4,14116,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824041,67601.00
01/26/2016 11:00,2,0.188,ACTIVE,211.93,301.47,59.954,1453824004,"201051344000853","219011344069620",19.00,0.00,0,299.97,306.58,3.6,1.6,0.000,312868.3,312868.3,13910,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824042,67602.00
01/26/2016 11:00,2,0.137,ACTIVE,211.48,300.27,59.970,1453824004,"201051344000685","219011344069620",16.38,-0.50,0,298.47,302.37,2.3,0.3,0.000,319078.2,319078.2,18667,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824043,67603.00
01/26/2016 11:00,2,0.129,ALERT,211.48,300.27,59.986,1453824004,"201051344000917","219011344069620",15.96,1.00,0,296.96,301.77,2.1,0.1,0.000,316810.8,316810.8,18640,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1453824045,67604.00
01/26/2016 11:00,2,0.160,ACTIVE,211.48,301.17,59.954,1453824004,"201051344001145","219011344069620",19.62,0.00,0,299.37,302.98,3.2,1.1,0.000,320713.2,320713.2,18613,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824045,67605.00
01/26/2016 11:00,2,0.000,ALERT,211.48,299.97,59.959,1453824004,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,313507.3,313507.3,18759,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824047,67606.00
01/26/2016 11:00,2,0.084,ACTIVE,211.03,338.44,59.944,1453824004,"274151322000088","219011344069620",29.24,3.00,0,299.37,340.55,2.5,0.5,0.004,570964.7,570964.7,7773,0,0,0,L,1151911521,0,121.78,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824048,67607.00
01/26/2016 11:00,2,0.000,ALERT,211.70,299.37,59.959,1453824004,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,478005.0,478005.0,8261,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824050,67608.00
01/26/2016 11:00,2,0.000,ALERT,211.03,300.57,59.970,1453824004,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309913.1,309913.1,18758,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824052,67609.00
01/26/2016 11:00,2,0.000,ALERT,211.25,302.37,59.959,1453824004,"201051344000594","219011344069620",0.00,-1.00,0,299.67,307.18,0.0,0.0,0.000,315816.1,315816.1,14162,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824053,67610.00
01/26/2016 11:00,2,0.000,ALERT,211.48,300.57,59.965,1453824004,"201051344001203","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,316448.4,316448.4,18727,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824055,67611.00
01/26/2016 11:00,2,0.104,ACTIVE,211.03,338.74,59.959,1453824004,"274151322000054","219011344069620",29.56,3.30,0,312.59,353.77,3.1,1.1,0.009,583299.5,583299.5,7790,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824056,67612.00
01/26/2016 11:00,2,0.000,ALERT,211.70,301.17,59.959,1453824004,"201051344000867","219011344069620",0.00,0.00,0,299.07,306.58,0.0,0.0,0.000,305039.2,305039.2,14144,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824058,67613.00
01/26/2016 11:00,2,0.137,ALERT,211.25,300.57,59.949,1453824004,"201051344001093","219011344069620",30.97,0.50,0,298.47,302.07,4.3,2.2,0.000,315095.0,315095.0,18684,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824060,67614.00
01/26/2016 11:00,2,0.156,ACTIVE,211.48,338.14,59.949,1453824004,"201051344000900","219011344069620",26.40,0.50,0,299.67,342.05,4.2,2.2,0.004,319659.0,319659.0,13877,0,0,0,L,1122011218,0,121.10,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824061,67615.00
01/26/2016 11:00,2,0.092,ALERT,211.70,300.87,59.954,1453824004,"201051344000648","219011344069620",31.33,-1.50,0,299.07,306.58,3.0,0.9,0.000,313241.7,313241.7,13970,0,0,0,L,1122011218,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824063,67616.00
01/26/2016 11:00,2,0.223,ACTIVE,211.70,337.84,59.928,1453824004,"201051344000569","219011344069620",27.37,1.00,0,300.57,341.75,6.2,4.0,0.004,321199.5,321199.5,13809,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824063,67617.00
01/26/2016 11:00,2,0.000,ALERT,211.48,301.47,59.949,1453824004,"201051344000983","219011344069620",0.00,-0.50,0,299.97,306.88,0.0,0.0,0.000,314991.3,314991.3,14029,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824065,67618.00
01/26/2016 11:00,2,0.000,ALERT,211.48,301.17,59.944,1453824004,"201051344001158","219011344069620",0.00,-1.00,0,299.37,306.28,0.0,0.0,0.000,309941.1,309941.1,14172,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824067,67619.00
01/26/2016 11:00,2,0.195,ALERT,212.16,318.00,59.970,1453824004,"201051344000576","219011344069620",24.67,0.00,0,300.57,338.74,4.9,2.8,0.000,314407.9,314407.9,13892,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824069,67620.00
01/26/2016 11:00,2,0.127,ACTIVE,211.25,338.74,59.965,1453824004,"274151322000087","219011344069620",26.42,4.50,0,318.91,354.07,3.4,1.4,0.000,558518.5,558518.5,7809,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824070,67621.00
01/26/2016 11:15,2,0.129,ALERT,212.16,302.07,59.949,1453824904,"201051344000645","219011344069620",18.81,0.00,0,299.67,307.18,2.5,0.5,0.000,313970.1,313970.1,13939,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1453824906,67622.00
01/26/2016 11:15,2,0.162,ACTIVE,211.93,339.95,59.970,1453824904,"274151322000085","219011344069620",31.03,3.70,0,336.34,342.65,5.1,3.0,0.013,586037.5,586037.5,7810,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824907,67623.00
01/26/2016 11:15,2,0.000,ALERT,212.16,301.77,59.981,1453824904,"201051344000633","219011344069620",0.00,-1.00,0,297.87,306.28,0.0,0.0,0.000,305778.1,305778.1,14178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824909,67624.00
01/26/2016 11:15,2,0.000,ALERT,211.70,302.07,59.986,1453824904,"201051344000469","219011344069620",0.00,-1.50,0,298.77,306.28,0.0,0.0,0.000,307270.0,307270.0,14130,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824911,67625.00
01/26/2016 11:15,2,0.000,ALERT,211.25,300.57,59.981,1453824904,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18761,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824913,67626.00
