ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 11:15,2,0.041,ALERT,211.25,302.07,59.981,1453824904,"274151322000052","219011344069620",29.52,-0.50,0,298.17,303.58,0.0,0.0,0.000,593743.0,593743.0,7936,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824914,67627.00
01/26/2016 11:15,2,0.000,ALERT,211.48,300.57,60.018,1453824904,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,316504.7,316504.7,18752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824916,67628.00
01/26/2016 11:15,2,0.154,ACTIVE,211.48,300.57,59.991,1453824904,"201051344001230","219011344069620",19.88,0.00,0,298.77,302.37,3.1,1.1,0.000,315839.6,315839.6,18663,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824917,67629.00
01/26/2016 11:15,2,0.000,ALERT,211.93,301.17,59.986,1453824904,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,309737.5,309737.5,18732,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824919,67630.00
01/26/2016 11:15,2,0.000,ALERT,211.25,300.57,59.981,1453824904,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319067.2,319067.2,18729,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824921,67631.00
01/26/2016 11:15,2,0.000,ALERT,211.48,300.57,59.965,1453824904,"274151322000094","219011344069620",43.67,0.00,0,297.57,414.19,0.0,0.0,0.000,477902.9,477902.9,8152,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824922,67632.00
01/26/2016 11:15,2,0.000,ALERT,211.70,302.37,59.981,1453824904,"201051344000579","219011344069620",0.00,0.00,0,300.57,307.48,0.0,0.0,0.000,320417.8,320417.8,14148,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824924,67633.00
01/26/2016 11:15,2,0.152,ALERT,211.48,300.87,59.991,1453824904,"201051344000890","219011344069620",13.42,0.00,0,299.07,303.28,2.1,0.1,0.000,317271.9,317271.9,18725,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824926,67634.00
01/26/2016 11:15,2,0.000,ALERT,211.70,300.27,59.970,1453824904,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,319028.0,319028.0,18753,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824928,67635.00
01/26/2016 11:15,2,0.000,ALERT,211.70,299.97,59.981,1453824904,"201051344000417","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,313111.0,313111.0,18834,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824930,67636.00
01/26/2016 11:15,2,0.018,ALERT,211.70,301.77,59.970,1453824904,"274151322000083","219011344069620",31.31,0.00,0,298.77,303.58,0.0,0.0,0.000,588056.7,588056.7,7937,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824932,67637.00
01/26/2016 11:15,2,0.018,ALERT,212.16,302.07,59.970,1453824904,"274151322000076","219011344069620",29.36,-0.50,0,298.77,303.58,0.0,0.0,0.000,624656.0,624656.0,7963,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824933,67638.00
01/26/2016 11:15,2,0.000,ALERT,211.70,302.98,59.965,1453824904,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,305588.8,305588.8,13955,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824935,67639.00
01/26/2016 11:15,2,0.070,ACTIVE_NO_POWER,211.48,302.37,59.970,1453824904,"274151322000095","219011344069620",23.42,0.00,0,300.27,303.88,1.6,0.0,0.000,618221.0,618221.0,7851,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824936,67640.00
01/26/2016 11:15,2,0.000,ALERT,211.48,302.07,59.975,1453824904,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,304698.6,304698.6,14153,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824938,67641.00
01/26/2016 11:15,2,0.000,ALERT,211.25,299.37,59.975,1453824904,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,317109.7,317109.7,18735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824940,67642.00
01/26/2016 11:15,2,0.000,ALERT,211.48,302.07,59.981,1453824904,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,314853.4,314853.4,14118,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824941,67643.00
01/26/2016 11:15,2,0.193,ACTIVE,212.38,302.37,59.975,1453824904,"201051344000853","219011344069620",19.98,-0.50,0,299.97,304.48,4.0,1.9,0.000,312868.7,312868.7,13911,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824942,67644.00
01/26/2016 11:15,2,0.137,ALERT,211.70,299.67,59.949,1453824904,"201051344000917","219011344069620",19.08,1.00,0,296.66,301.77,2.7,0.6,0.000,316810.8,316810.8,18642,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1453824945,67645.00
01/26/2016 11:15,2,0.148,ACTIVE,211.70,300.87,59.975,1453824904,"201051344001145","219011344069620",23.62,0.00,0,299.07,302.68,3.6,1.5,0.000,320713.5,320713.5,18614,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824946,67646.00
01/26/2016 11:15,2,0.000,ALERT,211.70,299.67,59.981,1453824904,"201051344000651","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,313507.3,313507.3,18761,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453824948,67647.00
01/26/2016 11:15,2,0.096,ACTIVE,211.25,339.04,59.981,1453824904,"274151322000088","219011344069620",28.92,3.30,0,313.50,354.37,2.8,0.8,0.004,570964.8,570964.8,7774,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824949,67648.00
01/26/2016 11:15,2,0.000,ALERT,212.16,300.27,59.975,1453824904,"274151322000068","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,478005.0,478005.0,8263,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824950,67649.00
01/26/2016 11:15,2,0.000,ALERT,211.25,300.27,59.959,1453824904,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,309913.1,309913.1,18760,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824952,67650.00
01/26/2016 11:15,2,0.000,ALERT,211.48,302.98,59.949,1453824904,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,315816.1,315816.1,14164,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824954,67651.00
01/26/2016 11:15,2,0.000,ALERT,211.48,299.97,59.938,1453824904,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,316448.4,316448.4,18729,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824956,67652.00
01/26/2016 11:15,2,0.125,ACTIVE,211.48,339.34,59.991,1453824904,"274151322000054","219011344069620",30.28,3.70,0,324.62,348.96,3.8,1.8,0.009,583299.8,583299.8,7791,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824957,67653.00
01/26/2016 11:15,2,0.000,ALERT,212.16,302.07,59.944,1453824904,"201051344000867","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,305039.2,305039.2,14146,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824958,67654.00
01/26/2016 11:15,2,0.137,ALERT,211.48,299.97,59.954,1453824904,"201051344001093","219011344069620",31.47,0.50,0,298.17,302.07,4.4,2.3,0.000,315095.6,315095.6,18686,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824960,67655.00
01/26/2016 11:15,2,0.166,ALERT,211.70,339.04,59.970,1453824904,"201051344000900","219011344069620",30.59,0.50,0,299.67,341.75,5.2,3.1,0.018,319659.7,319659.7,13878,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824962,67656.00
01/26/2016 11:15,2,0.150,ALERT,211.93,301.47,59.981,1453824904,"201051344000648","219011344069620",12.88,-1.50,0,298.77,303.88,2.0,0.0,0.000,313242.0,313242.0,13972,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453824964,67657.00
01/26/2016 11:15,2,0.232,ALERT,211.93,338.44,59.965,1453824904,"201051344000569","219011344069620",30.34,1.00,0,300.57,342.65,7.2,5.0,0.018,321200.6,321200.6,13810,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824966,67658.00
01/26/2016 11:15,2,0.000,ALERT,211.48,302.07,59.965,1453824904,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,314991.3,314991.3,14031,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824967,67659.00
01/26/2016 11:15,2,0.000,ALERT,211.70,301.77,59.949,1453824904,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,309941.1,309941.1,14174,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453824969,67660.00
01/26/2016 11:15,2,0.205,ALERT,212.38,339.65,59.975,1453824904,"201051344000576","219011344069620",27.37,0.00,0,299.67,355.58,5.7,3.6,0.004,314408.7,314408.7,13894,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824971,67661.00
01/26/2016 11:15,2,0.135,ACTIVE,211.70,339.34,59.959,1453824904,"274151322000087","219011344069620",27.85,4.50,0,318.91,352.57,3.9,1.8,0.013,558518.8,558518.8,7810,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453824972,67662.00
01/26/2016 11:15,2,0.145,ALERT,212.16,300.57,59.954,1453824904,"201051344000685","219011344069620",18.57,0.00,0,298.17,301.77,2.8,0.7,0.000,319078.3,319078.3,18669,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1453824974,67663.00
01/26/2016 11:30,2,0.129,ACTIVE,212.16,302.07,59.975,1453825803,"201051344000645","219011344069620",18.77,0.00,0,300.27,304.18,2.5,0.5,0.000,313970.2,313970.2,13941,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825804,67664.00
01/26/2016 11:30,2,0.162,ACTIVE,211.48,340.25,59.975,1453825803,"274151322000085","219011344069620",30.42,3.70,0,336.64,344.76,5.0,2.9,0.013,586038.2,586038.2,7811,0,0,0,L,1151911521,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825805,67665.00
01/26/2016 11:30,2,0.000,ALERT,212.16,301.47,59.965,1453825803,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,305778.1,305778.1,14180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825807,67666.00
01/26/2016 11:30,2,0.000,ALERT,211.70,301.77,59.959,1453825803,"201051344000469","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,307270.0,307270.0,14132,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453825809,67667.00
01/26/2016 11:30,2,0.000,ALERT,211.70,301.17,59.970,1453825803,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,311576.5,311576.5,18763,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825811,67668.00
01/26/2016 11:30,2,0.041,ALERT,211.03,301.47,59.949,1453825803,"274151322000052","219011344069620",29.62,0.00,0,299.07,303.88,0.0,0.0,0.000,593743.0,593743.0,7938,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453825812,67669.00
01/26/2016 11:30,2,0.000,ALERT,211.93,301.17,59.981,1453825803,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,316504.7,316504.7,18754,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825814,67670.00
01/26/2016 11:30,2,0.152,ACTIVE,211.70,301.17,59.954,1453825803,"201051344001230","219011344069620",19.90,0.50,0,298.77,302.37,3.1,1.0,0.000,315839.8,315839.8,18664,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825815,67671.00
01/26/2016 11:30,2,0.000,ALERT,212.38,302.07,59.959,1453825803,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,309737.5,309737.5,18734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825817,67672.00
01/26/2016 11:30,2,0.000,ALERT,211.25,300.87,59.965,1453825803,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,319067.2,319067.2,18731,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453825819,67673.00
01/26/2016 11:30,2,0.000,ALERT,211.48,300.87,59.959,1453825803,"274151322000094","219011344069620",43.69,0.00,0,298.77,419.60,0.0,0.0,0.000,477902.9,477902.9,8154,0,0,0,L,1151911521,0,121.10,122.01,0002,-2,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825820,67674.00
01/26/2016 11:30,2,0.000,ALERT,211.70,302.37,59.970,1453825803,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,320417.8,320417.8,14150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453825822,67675.00
01/26/2016 11:30,2,0.152,ALERT,211.70,301.47,59.965,1453825803,"201051344000890","219011344069620",12.13,0.50,0,298.77,303.28,1.9,0.0,0.000,317272.2,317272.2,18727,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1453825824,67676.00
01/26/2016 11:30,2,0.000,ALERT,211.48,300.27,59.965,1453825803,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,319028.0,319028.0,18755,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825826,67677.00
01/26/2016 11:30,2,0.000,ALERT,211.70,300.27,59.970,1453825803,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,313111.0,313111.0,18836,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453825828,67678.00
01/26/2016 11:30,2,0.020,ALERT,211.48,301.77,59.954,1453825803,"274151322000083","219011344069620",31.35,0.00,0,299.37,303.58,0.0,0.0,0.000,588056.7,588056.7,7939,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453825829,67679.00
01/26/2016 11:30,2,0.018,ALERT,211.93,302.07,60.007,1453825803,"274151322000076","219011344069620",29.50,-0.50,0,299.07,303.88,0.1,0.0,0.000,624656.0,624656.0,7965,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453825831,67680.00
01/26/2016 11:30,2,0.000,ALERT,211.70,302.68,60.023,1453825803,"201051344000868","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,305588.8,305588.8,13957,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825833,67681.00
01/26/2016 11:30,2,0.070,ACTIVE_NO_POWER,211.25,302.68,59.954,1453825803,"274151322000095","219011344069620",23.85,0.00,0,300.57,304.48,1.7,0.0,0.000,618221.0,618221.0,7852,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825834,67682.00
01/26/2016 11:30,2,0.000,ALERT,211.48,301.77,59.991,1453825803,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,304698.6,304698.6,14155,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825836,67683.00
01/26/2016 11:30,2,0.000,ALERT,211.48,299.97,59.933,1453825803,"201051344001025","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,317109.7,317109.7,18737,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825838,67684.00
01/26/2016 11:30,2,0.000,ALERT,211.48,302.07,59.981,1453825803,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,314853.4,314853.4,14120,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453825840,67685.00
01/26/2016 11:30,2,0.152,ALERT,212.38,301.77,59.975,1453825803,"201051344000853","219011344069620",21.69,-0.50,0,300.87,339.95,3.4,1.3,0.000,312869.0,312869.0,13912,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825842,67686.00
01/26/2016 11:30,2,0.145,ACTIVE,211.93,300.57,59.970,1453825803,"201051344000685","219011344069620",18.31,0.00,0,298.47,302.07,2.7,0.7,0.000,319078.4,319078.4,18671,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825843,67687.00
01/26/2016 11:30,2,0.141,ACTIVE,211.93,300.27,59.970,1453825803,"201051344000917","219011344069620",19.14,1.50,0,297.26,301.77,2.7,0.7,0.000,316810.9,316810.9,18644,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825844,67688.00
01/26/2016 11:30,2,0.146,ALERT,211.93,301.17,59.996,1453825803,"201051344001145","219011344069620",23.56,0.50,0,299.37,338.74,3.5,1.5,0.000,320713.8,320713.8,18615,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825846,67689.00
01/26/2016 11:30,2,0.000,ALERT,211.70,300.27,59.981,1453825803,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,313507.3,313507.3,18763,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825847,67690.00
01/26/2016 11:30,2,0.096,ACTIVE,211.03,339.04,59.991,1453825803,"274151322000088","219011344069620",27.89,3.30,0,324.92,350.47,2.7,0.7,0.000,570964.9,570964.9,7775,0,0,0,L,1151911521,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825848,67691.00
01/26/2016 11:30,2,0.000,ALERT,211.70,299.97,59.975,1453825803,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,8265,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825850,67692.00
01/26/2016 11:30,2,0.000,ALERT,211.25,300.57,59.981,1453825803,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,309913.1,309913.1,18762,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825852,67693.00
01/26/2016 11:30,2,0.000,ALERT,211.25,302.37,59.996,1453825803,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,315816.1,315816.1,14166,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825854,67694.00
01/26/2016 11:30,2,0.000,ALERT,211.48,299.97,59.944,1453825803,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,316448.4,316448.4,18731,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825855,67695.00
01/26/2016 11:30,2,0.127,ACTIVE,211.25,338.14,59.996,1453825803,"274151322000054","219011344069620",30.24,4.00,0,335.74,342.05,3.9,1.9,0.013,583300.2,583300.2,7792,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825856,67696.00
01/26/2016 11:30,2,0.000,ALERT,211.93,301.17,60.018,1453825803,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,305039.2,305039.2,14148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453825858,67697.00
01/26/2016 11:30,2,0.135,ALERT,211.48,300.27,59.959,1453825803,"201051344001093","219011344069620",31.49,1.00,0,298.17,302.07,4.3,2.3,0.000,315096.1,315096.1,18688,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453825860,67698.00
01/26/2016 11:30,2,0.164,ACTIVE,211.70,338.44,59.965,1453825803,"201051344000900","219011344069620",30.38,0.50,0,331.83,343.55,5.1,3.0,0.018,319660.3,319660.3,13880,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825861,67699.00
01/26/2016 11:30,2,0.150,ALERT,211.70,301.17,59.975,1453825803,"201051344000648","219011344069620",12.96,-1.50,0,299.67,303.88,2.0,0.0,0.000,313242.1,313242.1,13974,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1453825863,67700.00
01/26/2016 11:30,2,0.234,ACTIVE,211.93,338.44,59.970,1453825803,"201051344000569","219011344069620",31.05,1.00,0,333.03,343.85,7.4,5.2,0.018,321201.8,321201.8,13812,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825864,67701.00
01/26/2016 11:30,2,0.000,ALERT,211.48,301.77,59.970,1453825803,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314991.3,314991.3,14033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453825865,67702.00
01/26/2016 11:30,2,0.000,ALERT,211.70,301.77,59.970,1453825803,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,309941.1,309941.1,14176,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453825867,67703.00
01/26/2016 11:30,2,0.213,ALERT,212.16,339.34,59.965,1453825803,"201051344000576","219011344069620",26.82,0.50,0,300.27,351.67,5.8,3.7,0.004,314409.5,314409.5,13896,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825869,67704.00
01/26/2016 11:30,2,0.127,ACTIVE,211.48,339.34,59.959,1453825803,"274151322000087","219011344069620",29.50,5.00,0,331.53,346.26,3.8,1.8,0.004,558519.2,558519.2,7811,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453825870,67705.00
01/26/2016 11:45,2,0.143,ACTIVE,212.38,303.28,59.965,1453826703,"201051344000645","219011344069620",22.42,0.00,0,299.97,305.08,3.2,1.2,0.000,313970.4,313970.4,13942,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826704,67706.00
01/26/2016 11:45,2,0.180,ACTIVE,211.93,344.15,59.965,1453826703,"274151322000085","219011344069620",32.01,3.70,0,336.64,347.16,5.8,3.7,0.018,586039.0,586039.0,7812,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826705,67707.00
01/26/2016 11:45,2,0.000,ALERT,212.61,302.98,59.965,1453826703,"201051344000633","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,305778.1,305778.1,14182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826707,67708.00
01/26/2016 11:45,2,0.000,ALERT,212.16,303.58,59.965,1453826703,"201051344000469","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,307270.0,307270.0,14134,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453826709,67709.00
01/26/2016 11:45,2,0.000,ALERT,211.25,300.57,59.965,1453826703,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,311576.5,311576.5,18765,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453826711,67710.00
01/26/2016 11:45,2,0.043,ALERT,211.25,301.77,59.970,1453826703,"274151322000052","219011344069620",30.40,0.00,0,299.07,304.18,0.0,0.0,0.000,593743.0,593743.0,7940,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453826712,67711.00
01/26/2016 11:45,2,0.000,ALERT,211.48,300.27,60.007,1453826703,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,316504.7,316504.7,18756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453826714,67712.00
01/26/2016 11:45,2,0.162,ACTIVE,211.48,300.57,59.970,1453826703,"201051344001230","219011344069620",21.87,0.50,0,299.07,302.98,3.6,1.5,0.000,315840.1,315840.1,18665,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826715,67713.00
01/26/2016 11:45,2,0.000,ALERT,211.70,301.17,59.959,1453826703,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,309737.5,309737.5,18736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826717,67714.00
01/26/2016 11:45,2,0.000,ALERT,211.03,300.27,59.965,1453826703,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,319067.2,319067.2,18733,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826719,67715.00
01/26/2016 11:45,2,0.061,ALERT,211.70,323.11,59.938,1453826703,"274151322000094","219011344069620",25.84,0.00,0,299.07,420.20,1.6,0.0,0.000,477902.9,477902.9,8156,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826721,67716.00
01/26/2016 11:45,2,0.000,ALERT,211.70,303.58,59.965,1453826703,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,320417.8,320417.8,14152,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453826722,67717.00
01/26/2016 11:45,2,0.158,ACTIVE,211.03,300.57,59.938,1453826703,"201051344000890","219011344069620",17.69,0.50,0,299.07,303.88,2.9,0.8,0.000,317272.3,317272.3,18729,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826723,67718.00
01/26/2016 11:45,2,0.000,ALERT,211.25,299.97,59.928,1453826703,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,319028.0,319028.0,18757,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826725,67719.00
01/26/2016 11:45,2,0.000,ALERT,211.70,299.67,59.949,1453826703,"201051344000417","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,313111.0,313111.0,18838,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826727,67720.00
01/26/2016 11:45,2,0.057,ALERT,211.70,302.37,59.959,1453826703,"274151322000083","219011344069620",18.57,0.00,0,299.67,304.18,1.1,0.0,0.000,588056.7,588056.7,7941,0,0,0,L,1151911521,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1453826729,67721.00
01/26/2016 11:45,2,0.018,ALERT,212.38,301.47,60.007,1453826703,"274151322000076","219011344069620",30.40,0.00,0,299.37,304.18,0.0,0.0,0.000,624656.0,624656.0,7967,0,0,0,L,1151911521,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453826731,67722.00
01/26/2016 11:45,2,0.068,ALERT,211.93,303.88,59.965,1453826703,"201051344000868","219011344069620",31.61,-1.50,0,300.27,305.68,2.2,0.2,0.000,305588.8,305588.8,13959,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1453826732,67723.00
01/26/2016 11:45,2,0.080,ACTIVE,211.70,336.04,59.959,1453826703,"274151322000095","219011344069620",28.39,1.00,0,301.17,339.04,2.4,0.3,0.000,618221.0,618221.0,7853,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826733,67724.00
01/26/2016 11:45,2,0.000,ALERT,211.70,302.98,59.970,1453826703,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,304698.6,304698.6,14157,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826735,67725.00
01/26/2016 11:45,2,0.000,ALERT,211.03,299.37,59.965,1453826703,"201051344001025","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,317109.7,317109.7,18739,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826737,67726.00
01/26/2016 11:45,2,0.000,ALERT,211.70,303.28,59.965,1453826703,"201051344000458","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,314853.4,314853.4,14122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453826739,67727.00
01/26/2016 11:45,2,0.172,ALERT,212.83,344.45,59.991,1453826703,"201051344000853","219011344069620",26.58,0.00,0,299.67,345.36,4.7,2.6,0.000,312869.4,312869.4,13914,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826740,67728.00
01/26/2016 11:45,2,0.166,ACTIVE,211.70,300.27,59.970,1453826703,"201051344000685","219011344069620",18.92,0.50,0,298.47,302.68,3.2,1.1,0.000,319078.6,319078.6,18672,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826741,67729.00
01/26/2016 11:45,2,0.143,ACTIVE,211.48,299.67,59.933,1453826703,"201051344000917","219011344069620",20.71,2.00,0,297.26,302.07,3.0,1.0,0.000,316811.1,316811.1,18645,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826742,67730.00
01/26/2016 11:45,2,0.168,ALERT,211.93,337.24,59.975,1453826703,"201051344001145","219011344069620",26.16,1.00,0,299.07,350.47,4.5,2.4,0.000,320714.2,320714.2,18617,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,12,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826744,67731.00
01/26/2016 11:45,2,0.000,ALERT,211.48,299.37,59.959,1453826703,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,313507.3,313507.3,18765,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826746,67732.00
01/26/2016 11:45,2,0.096,ACTIVE,211.48,339.65,59.938,1453826703,"274151322000088","219011344069620",29.72,3.70,0,320.11,352.27,2.9,0.9,0.009,570965.1,570965.1,7776,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826747,67733.00
01/26/2016 11:45,2,0.000,ALERT,212.38,300.87,59.970,1453826703,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,478005.0,478005.0,8267,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826749,67734.00
01/26/2016 11:45,2,0.000,ALERT,211.03,299.97,59.965,1453826703,"201051344001135","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,309913.1,309913.1,18764,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826750,67735.00
01/26/2016 11:45,2,0.000,ALERT,211.70,303.88,59.975,1453826703,"201051344000594","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,315816.1,315816.1,14168,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453826752,67736.00
01/26/2016 11:45,2,0.000,ALERT,211.48,299.67,59.975,1453826703,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,316448.4,316448.4,18733,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826754,67737.00
01/26/2016 11:45,2,0.158,ACTIVE,211.48,339.34,59.949,1453826703,"274151322000054","219011344069620",30.91,3.70,0,335.44,342.95,5.0,2.9,0.022,583300.7,583300.7,7793,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826755,67738.00
01/26/2016 11:45,2,0.000,ALERT,212.16,302.68,59.944,1453826703,"201051344000867","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,305039.2,305039.2,14150,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826757,67739.00
01/26/2016 11:45,2,0.193,ALERT,211.25,299.97,59.944,1453826703,"201051344001093","219011344069620",16.10,1.00,0,298.17,302.68,3.2,1.1,0.000,315096.3,315096.3,18690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1453826759,67740.00
01/26/2016 11:45,2,0.186,ACTIVE,211.70,356.48,59.981,1453826703,"201051344000900","219011344069620",33.12,0.50,0,332.13,358.28,6.3,4.2,0.027,319661.2,319661.2,13881,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826760,67741.00
01/26/2016 11:45,2,0.162,ACTIVE,211.93,302.37,59.970,1453826703,"201051344000648","219011344069620",19.06,-1.50,0,299.07,304.78,3.1,1.1,0.000,313242.2,313242.2,13976,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826761,67742.00
01/26/2016 11:45,2,0.244,ACTIVE,212.16,354.37,59.981,1453826703,"201051344000569","219011344069620",32.92,1.50,0,333.03,356.48,8.2,6.0,0.022,321203.1,321203.1,13813,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826762,67743.00
01/26/2016 11:45,2,0.000,ALERT,211.70,303.28,59.975,1453826703,"201051344000983","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,314991.3,314991.3,14035,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453826764,67744.00
01/26/2016 11:45,2,0.000,ALERT,212.16,303.28,59.965,1453826703,"201051344001158","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,309941.1,309941.1,14178,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453826765,67745.00
01/26/2016 11:45,2,0.244,ACTIVE,212.61,340.85,60.007,1453826703,"201051344000576","219011344069620",29.12,0.50,0,299.67,345.66,7.2,5.0,0.009,314410.5,314410.5,13898,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826766,67746.00
01/26/2016 11:45,2,0.152,ACTIVE,211.70,339.65,59.975,1453826703,"274151322000087","219011344069620",29.98,4.50,0,330.03,345.96,4.7,2.6,0.018,558519.7,558519.7,7812,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453826767,67747.00
01/26/2016 12:00,2,0.156,ACTIVE,212.38,302.37,60.002,1453827603,"201051344000645","219011344069620",24.37,0.00,0,301.77,305.08,3.9,1.8,0.000,313970.8,313970.8,13943,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827605,67748.00
01/26/2016 12:00,2,0.191,ACTIVE,212.38,355.58,59.996,1453827603,"274151322000085","219011344069620",33.10,4.50,0,336.34,358.58,6.5,4.4,0.031,586040.0,586040.0,7813,0,0,0,L,1151911521,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827605,67749.00
01/26/2016 12:00,2,0.000,ALERT,212.38,301.47,59.996,1453827603,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,305778.1,305778.1,14184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827607,67750.00
01/26/2016 12:00,2,0.000,ALERT,211.93,302.07,59.996,1453827603,"201051344000469","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,307270.0,307270.0,14136,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827609,67751.00
01/26/2016 12:00,2,0.000,ALERT,211.70,301.17,60.002,1453827603,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,311576.5,311576.5,18767,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453827611,67752.00
01/26/2016 12:00,2,0.082,ALERT,211.70,302.68,59.986,1453827603,"274151322000052","219011344069620",19.58,0.50,0,299.37,304.18,1.6,0.0,0.000,593743.0,593743.0,7942,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1453827613,67753.00
01/26/2016 12:00,2,0.000,ALERT,211.93,301.17,59.981,1453827603,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,316504.7,316504.7,18758,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453827614,67754.00
01/26/2016 12:00,2,0.186,ACTIVE,212.16,324.62,59.986,1453827603,"201051344001230","219011344069620",23.30,1.00,0,299.07,336.34,4.4,2.3,0.000,315840.6,315840.6,18666,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827615,67755.00
01/26/2016 12:00,2,0.000,ALERT,212.61,302.07,59.991,1453827603,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309737.5,309737.5,18738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827617,67756.00
01/26/2016 12:00,2,0.000,ALERT,211.48,300.87,59.975,1453827603,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,319067.2,319067.2,18735,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453827619,67757.00
01/26/2016 12:00,2,0.072,ALERT,211.48,339.95,59.981,1453827603,"274151322000094","219011344069620",29.32,1.50,0,299.37,419.30,2.2,0.2,0.004,477902.9,477902.9,8158,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827621,67758.00
01/26/2016 12:00,2,0.000,ALERT,211.93,302.68,59.991,1453827603,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,320417.8,320417.8,14154,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453827622,67759.00
01/26/2016 12:00,2,0.168,ACTIVE,211.70,301.47,59.986,1453827603,"201051344000890","219011344069620",19.86,1.00,0,298.77,303.88,3.4,1.3,0.000,317272.5,317272.5,18730,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827623,67760.00
01/26/2016 12:00,2,0.098,ALERT,212.16,300.87,60.018,1453827603,"201051344000438","219011344069620",31.71,0.00,0,298.17,302.98,3.2,1.1,0.000,319028.1,319028.1,18759,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453827625,67761.00
01/26/2016 12:00,2,0.000,ALERT,212.16,300.57,59.991,1453827603,"201051344000417","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,313111.0,313111.0,18840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827627,67762.00
01/26/2016 12:00,2,0.068,ACTIVE_NO_POWER,211.93,302.68,59.970,1453827603,"274151322000083","219011344069620",22.03,0.50,0,299.97,304.18,1.5,0.0,0.000,588056.7,588056.7,7943,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827628,67763.00
01/26/2016 12:00,2,0.057,ALERT,212.61,301.77,59.996,1453827603,"274151322000076","219011344069620",18.37,0.50,0,299.67,304.48,1.1,0.0,0.000,624656.0,624656.0,7969,0,0,0,L,1151911521,0,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1453827630,67764.00
01/26/2016 12:00,2,0.129,ALERT,211.70,302.37,60.023,1453827603,"201051344000868","219011344069620",16.74,-1.00,0,301.47,305.68,2.2,0.2,0.000,305588.8,305588.8,13961,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1453827632,67765.00
01/26/2016 12:00,2,0.100,ALERT,211.70,339.95,59.996,1453827603,"274151322000095","219011344069620",29.58,2.00,0,300.87,342.05,3.0,1.0,0.009,618221.2,618221.2,7854,0,0,0,L,1151911521,0,122.01,121.55,0002,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827633,67766.00
01/26/2016 12:00,2,0.000,ALERT,211.70,301.47,59.996,1453827603,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,304698.6,304698.6,14159,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827635,67767.00
01/26/2016 12:00,2,0.000,ALERT,211.70,300.27,59.996,1453827603,"201051344001025","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,317109.7,317109.7,18741,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453827637,67768.00
01/26/2016 12:00,2,0.000,ALERT,211.70,302.07,59.991,1453827603,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,314853.4,314853.4,14124,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827639,67769.00
01/26/2016 12:00,2,0.209,ACTIVE,212.38,339.04,59.996,1453827603,"201051344000853","219011344069620",25.84,0.50,0,301.47,345.06,5.5,3.4,0.004,312870.1,312870.1,13916,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827640,67770.00
01/26/2016 12:00,2,0.186,ACTIVE,212.16,300.87,59.975,1453827603,"201051344000685","219011344069620",19.58,1.00,0,298.17,302.37,3.7,1.6,0.000,319078.9,319078.9,18673,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827641,67771.00
