ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 12:00,2,0.182,ACTIVE,212.16,300.57,59.986,1453827603,"201051344000917","219011344069620",20.48,2.00,0,296.96,302.07,3.8,1.7,0.000,316811.5,316811.5,18646,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827642,67772.00
01/26/2016 12:00,2,0.180,ACTIVE,212.38,337.84,60.018,1453827603,"201051344001145","219011344069620",28.71,1.50,0,298.17,341.45,5.2,3.1,0.009,320714.9,320714.9,18619,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827643,67773.00
01/26/2016 12:00,2,0.000,ALERT,211.93,300.27,59.986,1453827603,"201051344000651","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,313507.3,313507.3,18767,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827644,67774.00
01/26/2016 12:00,2,0.119,ACTIVE,211.48,339.65,59.981,1453827603,"274151322000088","219011344069620",30.32,4.00,0,327.32,348.96,3.7,1.6,0.009,570965.4,570965.4,7777,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827645,67775.00
01/26/2016 12:00,2,0.018,ALERT,212.38,390.74,59.981,1453827603,"274151322000068","219011344069620",29.46,1.00,0,299.37,393.75,0.0,0.0,0.000,478005.0,478005.0,8269,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1453827647,67776.00
01/26/2016 12:00,2,0.000,ALERT,211.48,300.57,59.975,1453827603,"201051344001135","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,309913.1,309913.1,18766,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827649,67777.00
01/26/2016 12:00,2,0.000,ALERT,211.48,302.37,59.975,1453827603,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,315816.1,315816.1,14170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827651,67778.00
01/26/2016 12:00,2,0.000,ALERT,211.93,300.57,59.981,1453827603,"201051344001203","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,316448.4,316448.4,18735,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453827652,67779.00
01/26/2016 12:00,2,0.188,ACTIVE,211.70,355.58,59.981,1453827603,"274151322000054","219011344069620",33.16,4.50,0,336.04,358.88,6.3,4.1,0.022,583301.6,583301.6,7794,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827653,67780.00
01/26/2016 12:00,2,0.000,ALERT,211.93,300.87,59.975,1453827603,"201051344000867","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,305039.2,305039.2,14152,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453827655,67781.00
01/26/2016 12:00,2,0.201,ACTIVE,211.93,300.57,59.991,1453827603,"201051344001093","219011344069620",19.44,1.50,0,298.17,302.68,4.0,1.9,0.000,315096.7,315096.7,18692,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827656,67782.00
01/26/2016 12:00,2,0.264,ACTIVE,211.93,347.76,59.970,1453827603,"201051344000900","219011344069620",32.14,1.00,0,336.34,364.29,8.6,6.4,0.053,319662.5,319662.5,13882,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827657,67783.00
01/26/2016 12:00,2,0.174,ACTIVE,212.16,301.17,59.975,1453827603,"201051344000648","219011344069620",21.71,-1.50,0,299.97,304.78,3.8,1.8,0.000,313242.6,313242.6,13977,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827658,67784.00
01/26/2016 12:00,2,0.248,ACTIVE,212.16,361.29,59.975,1453827603,"201051344000569","219011344069620",33.68,1.50,0,335.74,363.99,8.5,6.3,0.022,321204.7,321204.7,13814,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827659,67785.00
01/26/2016 12:00,2,0.125,ALERT,211.93,301.77,59.975,1453827603,"201051344000983","219011344069620",16.38,0.00,0,300.57,305.08,2.1,0.1,0.000,314991.3,314991.3,14037,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1453827661,67786.00
01/26/2016 12:00,2,0.000,ALERT,212.16,301.77,60.002,1453827603,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,309941.1,309941.1,14180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453827662,67787.00
01/26/2016 12:00,2,0.279,ALERT,212.61,339.34,60.012,1453827603,"201051344000576","219011344069620",29.48,0.50,0,302.37,345.66,8.4,6.2,0.013,314411.9,314411.9,13899,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827664,67788.00
01/26/2016 12:00,2,0.182,ACTIVE,211.93,339.65,59.981,1453827603,"274151322000087","219011344069620",30.32,5.00,0,336.34,343.25,5.6,3.5,0.018,558520.5,558520.5,7813,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453827665,67789.00
01/26/2016 12:15,2,0.178,ACTIVE,213.06,303.58,59.954,1453828503,"201051344000645","219011344069620",21.77,0.50,0,300.57,304.48,3.9,1.9,0.000,313971.2,313971.2,13944,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828505,67790.00
01/26/2016 12:15,2,0.189,ACTIVE,212.83,355.58,59.970,1453828503,"274151322000085","219011344069620",33.06,5.00,0,338.14,359.48,6.3,4.2,0.022,586041.0,586041.0,7814,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828505,67791.00
01/26/2016 12:15,2,0.000,ALERT,213.06,302.68,59.981,1453828503,"201051344000633","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,305778.1,305778.1,14186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828507,67792.00
01/26/2016 12:15,2,0.000,ALERT,212.61,302.68,59.938,1453828503,"201051344000469","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,307270.0,307270.0,14138,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828509,67793.00
01/26/2016 12:15,2,0.000,ALERT,212.38,302.07,59.991,1453828503,"201051344000646","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,311576.5,311576.5,18769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453828511,67794.00
01/26/2016 12:15,2,0.082,ACTIVE_NO_POWER,212.16,302.07,59.975,1453828503,"274151322000052","219011344069620",19.46,1.00,0,299.97,304.48,1.6,0.0,0.000,593743.0,593743.0,7944,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828512,67795.00
01/26/2016 12:15,2,0.000,ALERT,212.61,302.07,59.981,1453828503,"201051344000585","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,316504.7,316504.7,18760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828514,67796.00
01/26/2016 12:15,2,0.170,ALERT,212.38,340.85,59.975,1453828503,"201051344001230","219011344069620",25.96,2.00,0,299.67,347.46,4.5,2.4,0.000,315841.2,315841.2,18667,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828516,67797.00
01/26/2016 12:15,2,0.086,ALERT,213.06,302.98,60.007,1453828503,"201051344000582","219011344069620",30.51,0.00,0,299.67,304.18,2.7,0.7,0.000,309737.6,309737.6,18740,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1453828517,67798.00
01/26/2016 12:15,2,0.098,ALERT,211.93,301.77,59.975,1453828503,"201051344000955","219011344069620",30.97,1.00,0,298.77,303.28,3.1,1.1,0.000,319067.2,319067.2,18737,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1453828519,67799.00
01/26/2016 12:15,2,0.070,ACTIVE,212.16,339.34,59.954,1453828503,"274151322000094","219011344069620",29.30,2.50,0,299.67,424.11,2.1,0.1,0.000,477903.0,477903.0,8160,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828520,67800.00
01/26/2016 12:15,2,0.000,ALERT,212.61,303.88,59.975,1453828503,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,320417.8,320417.8,14156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828522,67801.00
01/26/2016 12:15,2,0.164,ACTIVE,212.38,302.37,59.970,1453828503,"201051344000890","219011344069620",19.76,2.00,0,299.37,304.18,3.3,1.3,0.000,317272.9,317272.9,18731,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828523,67802.00
01/26/2016 12:15,2,0.094,ALERT,212.61,301.77,59.996,1453828503,"201051344000438","219011344069620",31.63,1.00,0,298.77,303.58,3.1,1.1,0.000,319028.4,319028.4,18761,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453828525,67803.00
01/26/2016 12:15,2,0.000,ALERT,212.61,301.47,59.986,1453828503,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313111.0,313111.0,18842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453828526,67804.00
01/26/2016 12:15,2,0.066,ACTIVE_NO_POWER,212.38,302.37,59.970,1453828503,"274151322000083","219011344069620",22.01,1.00,0,300.27,304.18,1.5,0.0,0.000,588056.7,588056.7,7944,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828527,67805.00
01/26/2016 12:15,2,0.055,ACTIVE_NO_POWER,212.83,302.68,59.933,1453828503,"274151322000076","219011344069620",18.45,1.00,0,299.97,304.48,1.0,0.0,0.000,624656.0,624656.0,7971,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828528,67806.00
01/26/2016 12:15,2,0.129,ACTIVE,212.61,303.58,59.970,1453828503,"201051344000868","219011344069620",16.58,-0.50,0,300.57,305.68,2.2,0.2,0.000,305588.9,305588.9,13963,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828529,67807.00
01/26/2016 12:15,2,0.098,ALERT,212.38,339.65,59.981,1453828503,"274151322000095","219011344069620",29.52,3.00,0,301.47,341.75,2.9,0.9,0.004,618221.4,618221.4,7856,0,0,0,L,1151911521,0,122.46,122.01,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828531,67808.00
01/26/2016 12:15,2,0.000,ALERT,212.16,302.68,59.975,1453828503,"201051344000988","219011344069620",0.00,0.50,0,297.26,304.18,0.0,0.0,0.000,304698.6,304698.6,14161,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828533,67809.00
01/26/2016 12:15,2,0.000,ALERT,212.16,301.17,59.933,1453828503,"201051344001025","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,317109.7,317109.7,18743,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828535,67810.00
01/26/2016 12:15,2,0.000,ALERT,212.38,303.28,59.975,1453828503,"201051344000458","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,314853.4,314853.4,14126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453828536,67811.00
01/26/2016 12:15,2,0.207,ALERT,213.29,340.55,59.965,1453828503,"201051344000853","219011344069620",26.12,1.00,0,299.67,344.45,5.5,3.4,0.000,312871.0,312871.0,13917,0,0,0,L,1122011218,0,122.23,122.23,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828538,67812.00
01/26/2016 12:15,2,0.189,ACTIVE,212.83,301.77,59.954,1453828503,"201051344000685","219011344069620",19.32,1.50,0,299.07,302.98,3.7,1.7,0.000,319079.3,319079.3,18674,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828539,67813.00
01/26/2016 12:15,2,0.186,ACTIVE,212.61,301.47,59.991,1453828503,"201051344000917","219011344069620",20.12,3.00,0,297.87,302.68,3.8,1.8,0.000,316811.9,316811.9,18647,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828540,67814.00
01/26/2016 12:15,2,0.176,ALERT,212.83,339.04,59.991,1453828503,"201051344001145","219011344069620",28.71,2.50,0,299.37,342.35,5.2,3.1,0.009,320715.7,320715.7,18620,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828542,67815.00
01/26/2016 12:15,2,0.000,ALERT,212.38,301.17,60.023,1453828503,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,313507.3,313507.3,18769,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828544,67816.00
01/26/2016 12:15,2,0.119,ACTIVE,212.16,339.95,59.975,1453828503,"274151322000088","219011344069620",30.43,4.50,0,336.34,343.25,3.7,1.6,0.004,570965.8,570965.8,7778,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828545,67817.00
01/26/2016 12:15,2,0.006,ALERT,213.29,301.47,59.975,1453828503,"274151322000068","219011344069620",40.93,2.00,0,299.37,394.05,0.0,0.0,0.000,478005.0,478005.0,8271,0,0,0,L,1151911521,0,122.46,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453828546,67818.00
01/26/2016 12:15,2,0.000,ALERT,212.16,301.77,59.986,1453828503,"201051344001135","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,309913.1,309913.1,18768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828548,67819.00
01/26/2016 12:15,2,0.000,ALERT,212.16,303.28,59.981,1453828503,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,315816.1,315816.1,14172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828550,67820.00
01/26/2016 12:15,2,0.000,ALERT,212.61,301.47,59.981,1453828503,"201051344001203","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,316448.4,316448.4,18737,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828552,67821.00
01/26/2016 12:15,2,0.188,ACTIVE,212.61,358.28,59.981,1453828503,"274151322000054","219011344069620",33.26,5.50,0,336.64,360.69,6.4,4.2,0.022,583302.6,583302.6,7795,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828553,67822.00
01/26/2016 12:15,2,0.000,ALERT,212.83,302.37,59.981,1453828503,"201051344000867","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,305039.2,305039.2,14154,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453828555,67823.00
01/26/2016 12:15,2,0.199,ACTIVE,212.61,301.77,59.975,1453828503,"201051344001093","219011344069620",19.46,2.00,0,299.07,302.98,3.9,1.9,0.000,315097.2,315097.2,18693,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828556,67824.00
01/26/2016 12:15,2,0.266,ACTIVE,212.61,347.16,59.959,1453828503,"201051344000900","219011344069620",32.08,1.00,0,335.44,354.67,8.6,6.4,0.049,319664.1,319664.1,13883,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828557,67825.00
01/26/2016 12:15,2,0.174,ACTIVE,212.83,302.07,59.975,1453828503,"201051344000648","219011344069620",21.69,-1.00,0,299.67,304.78,3.8,1.8,0.000,313243.0,313243.0,13978,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828557,67826.00
01/26/2016 12:15,2,0.246,ACTIVE,212.83,360.69,59.981,1453828503,"201051344000569","219011344069620",33.62,2.00,0,336.34,365.80,8.4,6.2,0.022,321206.2,321206.2,13815,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828558,67827.00
01/26/2016 12:15,2,0.127,ACTIVE,212.61,302.98,59.986,1453828503,"201051344000983","219011344069620",16.78,0.50,0,300.27,305.08,2.2,0.2,0.000,314991.3,314991.3,14039,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828559,67828.00
01/26/2016 12:15,2,0.000,ALERT,212.61,302.68,59.981,1453828503,"201051344001158","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,309941.1,309941.1,14182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453828561,67829.00
01/26/2016 12:15,2,0.268,ACTIVE,213.29,340.55,59.975,1453828503,"201051344000576","219011344069620",30.81,1.00,0,333.93,345.66,8.4,6.2,0.022,314413.4,314413.4,13901,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828562,67830.00
01/26/2016 12:15,2,0.180,ACTIVE,212.61,341.15,59.970,1453828503,"274151322000087","219011344069620",30.61,5.50,0,336.94,343.55,5.6,3.5,0.018,558521.3,558521.3,7814,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453828563,67831.00
01/26/2016 12:30,2,0.178,ACTIVE,212.38,301.77,59.996,1453829404,"201051344000645","219011344069620",22.42,0.50,0,300.87,304.48,4.0,2.0,0.000,313971.7,313971.7,13945,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829405,67832.00
01/26/2016 12:30,2,0.262,ACTIVE,211.70,343.55,59.996,1453829404,"274151322000085","219011344069620",31.77,5.50,0,337.24,362.79,8.5,6.3,0.044,586042.1,586042.1,7815,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829406,67833.00
01/26/2016 12:30,2,0.000,ALERT,211.93,300.57,59.991,1453829404,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,305778.1,305778.1,14188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453829407,67834.00
01/26/2016 12:30,2,0.000,ALERT,211.93,301.17,59.986,1453829404,"201051344000469","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,307270.0,307270.0,14140,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829409,67835.00
01/26/2016 12:30,2,0.000,ALERT,211.48,300.87,59.986,1453829404,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,311576.5,311576.5,18771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829411,67836.00
01/26/2016 12:30,2,0.084,ACTIVE_NO_POWER,211.25,300.27,59.975,1453829404,"274151322000052","219011344069620",20.10,1.50,0,298.47,304.48,1.7,0.0,0.000,593743.0,593743.0,7945,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829412,67837.00
01/26/2016 12:30,2,0.000,ALERT,211.70,301.17,60.034,1453829404,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,316504.7,316504.7,18762,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829414,67838.00
01/26/2016 12:30,2,0.172,ACTIVE,211.48,336.64,59.986,1453829404,"201051344001230","219011344069620",25.84,2.50,0,299.97,342.05,4.5,2.4,0.000,315841.8,315841.8,18669,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829415,67839.00
01/26/2016 12:30,2,0.084,ALERT,211.93,301.47,59.986,1453829404,"201051344000582","219011344069620",30.57,0.50,0,300.27,304.18,2.6,0.6,0.000,309737.7,309737.7,18742,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453829416,67840.00
01/26/2016 12:30,2,0.096,ALERT,211.03,300.87,59.981,1453829404,"201051344000955","219011344069620",30.99,1.50,0,299.37,303.28,3.1,1.0,0.000,319067.5,319067.5,18739,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453829418,67841.00
01/26/2016 12:30,2,0.070,ALERT,211.48,338.44,59.986,1453829404,"274151322000094","219011344069620",29.22,3.00,0,300.57,425.31,2.1,0.2,0.000,477903.0,477903.0,8161,0,0,0,L,1151911521,0,121.33,122.01,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829420,67842.00
01/26/2016 12:30,2,0.000,ALERT,211.70,301.17,60.002,1453829404,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,320417.8,320417.8,14158,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829422,67843.00
01/26/2016 12:30,2,0.166,ACTIVE,211.25,301.17,59.986,1453829404,"201051344000890","219011344069620",19.82,2.00,0,299.97,304.48,3.4,1.3,0.000,317273.2,317273.2,18732,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829423,67844.00
01/26/2016 12:30,2,0.117,ALERT,211.48,300.57,60.023,1453829404,"201051344000438","219011344069620",25.94,1.00,0,299.37,303.58,2.8,0.8,0.000,319028.6,319028.6,18763,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1453829424,67845.00
01/26/2016 12:30,2,0.000,ALERT,211.70,300.27,59.991,1453829404,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,313111.0,313111.0,18844,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829426,67846.00
01/26/2016 12:30,2,0.068,ACTIVE_NO_POWER,211.70,301.17,59.986,1453829404,"274151322000083","219011344069620",22.09,1.50,0,299.37,304.18,1.5,0.0,0.000,588056.7,588056.7,7945,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829427,67847.00
01/26/2016 12:30,2,0.057,ACTIVE_NO_POWER,212.16,300.87,59.944,1453829404,"274151322000076","219011344069620",18.85,1.00,0,299.07,304.48,1.1,0.0,0.000,624656.0,624656.0,7972,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829428,67848.00
01/26/2016 12:30,2,0.131,ACTIVE,211.70,301.77,59.954,1453829404,"201051344000868","219011344069620",16.96,-0.50,0,300.57,305.08,2.2,0.2,0.000,305588.9,305588.9,13964,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829429,67849.00
01/26/2016 12:30,2,0.098,ALERT,211.70,338.44,59.991,1453829404,"274151322000095","219011344069620",29.40,3.30,0,301.77,342.05,2.9,0.9,0.004,618221.6,618221.6,7858,0,0,0,L,1151911521,0,121.78,121.55,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829431,67850.00
01/26/2016 12:30,2,0.000,ALERT,211.70,301.17,59.981,1453829404,"201051344000988","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,304698.6,304698.6,14163,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829433,67851.00
01/26/2016 12:30,2,0.000,ALERT,211.25,299.67,60.018,1453829404,"201051344001025","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,317109.7,317109.7,18745,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829434,67852.00
01/26/2016 12:30,2,0.000,ALERT,211.70,301.17,59.996,1453829404,"201051344000458","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,314853.4,314853.4,14128,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829436,67853.00
01/26/2016 12:30,2,0.207,ACTIVE,212.38,338.14,59.991,1453829404,"201051344000853","219011344069620",26.44,1.50,0,300.87,343.85,5.6,3.5,0.004,312871.8,312871.8,13919,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829437,67854.00
01/26/2016 12:30,2,0.189,ACTIVE,211.93,300.57,59.986,1453829404,"201051344000685","219011344069620",19.34,1.50,0,299.37,303.58,3.7,1.7,0.000,319079.7,319079.7,18675,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829438,67855.00
01/26/2016 12:30,2,0.182,ACTIVE,211.70,300.27,59.986,1453829404,"201051344000917","219011344069620",20.34,3.00,0,297.57,302.68,3.8,1.7,0.000,316812.3,316812.3,18648,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829439,67856.00
01/26/2016 12:30,2,0.197,ACTIVE,212.16,337.84,59.975,1453829404,"201051344001145","219011344069620",25.37,2.50,0,299.97,341.45,5.1,3.0,0.009,320716.4,320716.4,18622,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829440,67857.00
01/26/2016 12:30,2,0.000,ALERT,211.70,300.27,59.938,1453829404,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,313507.3,313507.3,18771,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829442,67858.00
01/26/2016 12:30,2,0.121,ACTIVE,211.48,338.44,59.975,1453829404,"274151322000088","219011344069620",30.32,5.00,0,335.14,342.65,3.7,1.7,0.013,570966.2,570966.2,7779,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829443,67859.00
01/26/2016 12:30,2,0.006,ALERT,211.93,299.67,60.012,1453829404,"274151322000068","219011344069620",40.91,2.00,0,298.17,393.75,0.0,0.0,0.000,478005.0,478005.0,8273,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453829444,67860.00
01/26/2016 12:30,2,0.000,ALERT,211.25,300.57,59.981,1453829404,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,309913.1,309913.1,18770,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829446,67861.00
01/26/2016 12:30,2,0.000,ALERT,211.48,301.47,59.981,1453829404,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,315816.1,315816.1,14174,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829448,67862.00
01/26/2016 12:30,2,0.068,ALERT,211.70,300.27,59.949,1453829404,"201051344001203","219011344069620",30.38,0.50,0,299.37,305.08,2.1,0.1,0.000,316448.4,316448.4,18739,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1453829450,67863.00
01/26/2016 12:30,2,0.186,ACTIVE,211.48,357.38,59.975,1453829404,"274151322000054","219011344069620",33.18,6.30,0,337.54,367.60,6.2,4.1,0.022,583303.7,583303.7,7796,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829451,67864.00
01/26/2016 12:30,2,0.000,ALERT,211.93,300.57,59.981,1453829404,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,305039.2,305039.2,14156,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829453,67865.00
01/26/2016 12:30,2,0.197,ACTIVE,211.48,300.27,59.970,1453829404,"201051344001093","219011344069620",19.22,2.00,0,299.07,302.98,3.9,1.8,0.000,315097.7,315097.7,18694,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829453,67866.00
01/26/2016 12:30,2,0.268,ACTIVE,211.70,348.36,59.986,1453829404,"201051344000900","219011344069620",32.18,1.50,0,336.04,357.68,8.8,6.5,0.049,319665.7,319665.7,13884,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829454,67867.00
01/26/2016 12:30,2,0.174,ACTIVE,211.93,300.27,59.991,1453829404,"201051344000648","219011344069620",21.31,-1.00,0,299.67,304.18,3.8,1.7,0.000,313243.4,313243.4,13979,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829455,67868.00
01/26/2016 12:30,2,0.246,ACTIVE,211.93,360.38,59.970,1453829404,"201051344000569","219011344069620",33.58,2.50,0,334.24,368.80,8.4,6.2,0.022,321207.8,321207.8,13816,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829456,67869.00
01/26/2016 12:30,2,0.127,ACTIVE,211.70,301.17,59.975,1453829404,"201051344000983","219011344069620",16.64,0.50,0,300.27,304.78,2.2,0.2,0.000,314991.4,314991.4,14040,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829457,67870.00
01/26/2016 12:30,2,0.000,ALERT,211.93,300.87,60.028,1453829404,"201051344001158","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,309941.1,309941.1,14184,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453829459,67871.00
01/26/2016 12:30,2,0.270,ACTIVE,212.38,338.44,60.018,1453829404,"201051344000576","219011344069620",30.71,1.50,0,334.54,345.96,8.4,6.2,0.022,314415.0,314415.0,13902,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829461,67872.00
01/26/2016 12:30,2,0.176,ACTIVE,211.48,337.84,59.981,1453829404,"274151322000087","219011344069620",30.34,6.00,0,336.04,343.55,5.4,3.3,0.013,558522.2,558522.2,7815,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453829462,67873.00
01/26/2016 12:45,2,0.205,ALERT,212.61,338.74,59.970,1453830304,"201051344000645","219011344069620",26.58,1.00,0,299.67,357.98,5.5,3.4,0.009,313972.3,313972.3,13946,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830306,67874.00
01/26/2016 12:45,2,0.371,ACTIVE,211.93,351.37,59.975,1453830304,"274151322000085","219011344069620",32.44,5.50,0,336.34,357.68,12.3,9.9,0.066,586043.9,586043.9,7816,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830307,67875.00
01/26/2016 12:45,2,0.000,ALERT,212.61,301.47,59.938,1453830304,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453830308,67876.00
01/26/2016 12:45,2,0.000,ALERT,211.93,301.77,59.975,1453830304,"201051344000469","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,307270.0,307270.0,14142,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453830310,67877.00
01/26/2016 12:45,2,0.121,ALERT,211.48,300.87,59.986,1453830304,"201051344000646","219011344069620",13.66,1.00,0,297.57,302.37,1.7,0.0,0.000,311576.5,311576.5,18773,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1453830312,67878.00
01/26/2016 12:45,2,0.105,ACTIVE,211.03,301.77,59.981,1453830304,"274151322000052","219011344069620",23.26,1.50,0,298.17,304.18,2.5,0.5,0.000,593743.0,593743.0,7946,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830313,67879.00
01/26/2016 12:45,2,0.066,ALERT,211.70,300.87,59.975,1453830304,"201051344000585","219011344069620",31.07,2.00,0,297.57,302.37,2.1,0.1,0.000,316504.7,316504.7,18764,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1453830315,67880.00
01/26/2016 12:45,2,0.229,ALERT,211.48,336.34,59.975,1453830304,"201051344001230","219011344069620",24.93,3.00,0,298.17,342.35,5.8,3.7,0.009,315842.5,315842.5,18670,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830317,67881.00
01/26/2016 12:45,2,0.146,ALERT,211.93,301.47,59.986,1453830304,"201051344000582","219011344069620",17.55,0.50,0,298.77,302.98,2.6,0.6,0.000,309737.8,309737.8,18744,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453830318,67882.00
01/26/2016 12:45,2,0.166,ALERT,211.25,300.27,59.981,1453830304,"201051344000955","219011344069620",17.75,1.50,0,297.87,302.07,3.0,1.0,0.000,319067.7,319067.7,18741,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453830320,67883.00
01/26/2016 12:45,2,0.107,ACTIVE,211.48,338.74,59.954,1453830304,"274151322000094","219011344069620",30.24,3.00,0,298.17,425.31,3.3,1.3,0.013,477903.1,477903.1,8163,0,0,0,L,1151911521,0,121.10,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830321,67884.00
01/26/2016 12:45,2,0.000,ALERT,212.16,302.98,59.981,1453830304,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,320417.8,320417.8,14160,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453830323,67885.00
01/26/2016 12:45,2,0.172,ACTIVE,211.25,300.87,59.975,1453830304,"201051344000890","219011344069620",21.63,2.00,0,299.07,302.98,3.8,1.7,0.000,317273.5,317273.5,18733,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830324,67886.00
01/26/2016 12:45,2,0.178,ALERT,211.70,300.87,59.986,1453830304,"201051344000438","219011344069620",21.29,1.00,0,298.17,302.37,3.9,1.8,0.000,319028.8,319028.8,18765,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1453830326,67887.00
01/26/2016 12:45,2,0.195,ALERT,211.70,300.27,59.970,1453830304,"201051344000417","219011344069620",14.93,1.50,0,297.57,301.77,3.0,1.0,0.000,313111.1,313111.1,18846,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1453830328,67888.00
01/26/2016 12:45,2,0.090,ALERT,211.93,325.82,59.970,1453830304,"274151322000083","219011344069620",26.82,2.00,0,298.77,353.47,2.5,0.5,0.000,588056.7,588056.7,7946,0,0,0,L,1151911521,0,121.55,122.01,0002,-1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830329,67889.00
01/26/2016 12:45,2,0.070,ACTIVE_NO_POWER,211.93,301.17,59.981,1453830304,"274151322000076","219011344069620",23.16,1.50,0,298.47,304.18,1.6,0.0,0.000,624656.0,624656.0,7973,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830330,67890.00
01/26/2016 12:45,2,0.143,ACTIVE,211.93,302.68,59.996,1453830304,"201051344000868","219011344069620",20.16,-0.50,0,299.67,303.88,3.0,0.9,0.000,305589.0,305589.0,13965,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830331,67891.00
01/26/2016 12:45,2,0.139,ACTIVE,211.70,338.44,59.975,1453830304,"274151322000095","219011344069620",30.36,3.70,0,299.97,341.45,4.2,2.2,0.009,618221.9,618221.9,7860,0,0,0,L,1151911521,0,122.01,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830332,67892.00
01/26/2016 12:45,2,0.000,ALERT,211.70,301.77,59.949,1453830304,"201051344000988","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,304698.6,304698.6,14165,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453830334,67893.00
01/26/2016 12:45,2,0.074,ALERT,211.48,300.27,60.018,1453830304,"201051344001025","219011344069620",31.01,1.00,0,297.87,302.98,2.3,0.3,0.000,317109.8,317109.8,18747,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453830336,67894.00
01/26/2016 12:45,2,0.141,ALERT,211.93,302.07,59.986,1453830304,"201051344000458","219011344069620",14.61,1.50,0,299.07,303.88,2.1,0.1,0.000,314853.4,314853.4,14130,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1453830338,67895.00
01/26/2016 12:45,2,0.254,ALERT,212.61,339.04,59.970,1453830304,"201051344000853","219011344069620",25.25,1.50,0,299.07,343.25,6.5,4.4,0.009,312872.7,312872.7,13920,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830339,67896.00
01/26/2016 12:45,2,0.207,ACTIVE,211.93,300.87,59.975,1453830304,"201051344000685","219011344069620",20.95,2.00,0,298.47,306.88,4.4,2.3,0.000,319080.2,319080.2,18676,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830340,67897.00
01/26/2016 12:45,2,0.199,ACTIVE,211.93,331.23,59.981,1453830304,"201051344000917","219011344069620",23.18,3.30,0,297.26,357.38,4.7,2.6,0.000,316812.8,316812.8,18649,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830341,67898.00
01/26/2016 12:45,2,0.209,ALERT,212.16,338.14,59.975,1453830304,"201051344001145","219011344069620",30.63,3.00,0,299.07,341.15,6.5,4.3,0.018,320717.3,320717.3,18623,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830343,67899.00
01/26/2016 12:45,2,0.088,ALERT,211.93,300.57,59.975,1453830304,"201051344000651","219011344069620",30.55,0.00,0,297.57,301.77,2.8,0.7,0.000,313507.3,313507.3,18773,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1453830345,67900.00
01/26/2016 12:45,2,0.158,ACTIVE,211.25,339.65,59.970,1453830304,"274151322000088","219011344069620",31.05,5.00,0,334.54,346.56,5.0,2.9,0.018,570966.7,570966.7,7780,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830346,67901.00
01/26/2016 12:45,2,0.025,ALERT,212.38,395.55,59.965,1453830304,"274151322000068","219011344069620",23.08,2.00,0,297.87,405.17,0.1,0.0,0.000,478005.0,478005.0,8275,0,0,0,L,1151911521,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453830347,67902.00
01/26/2016 12:45,2,0.061,ALERT,211.25,300.57,59.970,1453830304,"201051344001135","219011344069620",30.89,2.00,0,298.47,302.68,1.9,0.0,0.000,309913.1,309913.1,18772,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1453830349,67903.00
01/26/2016 12:45,2,0.000,ALERT,211.70,302.07,59.981,1453830304,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,315816.1,315816.1,14176,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453830351,67904.00
01/26/2016 12:45,2,0.137,ALERT,211.48,300.27,59.975,1453830304,"201051344001203","219011344069620",16.86,0.50,0,298.17,303.88,2.4,0.3,0.000,316448.5,316448.5,18741,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453830353,67905.00
01/26/2016 12:45,2,0.246,ACTIVE,211.70,362.19,59.954,1453830304,"274151322000054","219011344069620",33.79,6.30,0,335.44,373.31,8.4,6.2,0.035,583304.9,583304.9,7797,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830354,67906.00
01/26/2016 12:45,2,0.000,ALERT,212.16,301.17,59.991,1453830304,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,305039.2,305039.2,14158,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453830356,67907.00
01/26/2016 12:45,2,0.219,ACTIVE,211.48,300.57,59.996,1453830304,"201051344001093","219011344069620",20.81,2.50,0,297.87,301.77,4.7,2.6,0.000,315098.2,315098.2,18695,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830356,67908.00
01/26/2016 12:45,2,0.365,ACTIVE,211.93,344.45,59.991,1453830304,"201051344000900","219011344069620",31.73,1.50,0,334.54,364.29,11.8,9.4,0.075,319667.7,319667.7,13885,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830357,67909.00
01/26/2016 12:45,2,0.193,ALERT,212.16,301.17,59.991,1453830304,"201051344000648","219011344069620",23.89,-0.50,0,298.77,339.04,4.7,2.6,0.000,313244.0,313244.0,13980,0,0,0,L,1122011218,0,120.88,121.78,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830359,67910.00
01/26/2016 12:45,2,0.254,ACTIVE,212.16,368.20,59.996,1453830304,"201051344000569","219011344069620",34.41,2.50,0,333.93,372.41,8.9,6.7,0.022,321209.3,321209.3,13817,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830361,67911.00
01/26/2016 12:45,2,0.141,ACTIVE,211.93,301.77,59.991,1453830304,"201051344000983","219011344069620",20.65,0.50,0,299.07,303.58,3.0,0.9,0.000,314991.5,314991.5,14041,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830361,67912.00
01/26/2016 12:45,2,0.000,ALERT,211.93,301.17,59.991,1453830304,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,14186,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453830363,67913.00
01/26/2016 12:45,2,0.293,ACTIVE,212.61,358.28,60.018,1453830304,"201051344000576","219011344069620",33.32,1.00,0,333.03,363.09,9.9,7.6,0.027,314416.7,314416.7,13903,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830364,67914.00
01/26/2016 12:45,2,0.232,ACTIVE,211.48,345.96,59.996,1453830304,"274151322000087","219011344069620",32.03,6.00,0,335.14,357.38,7.5,5.4,0.031,558523.2,558523.2,7816,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453830365,67915.00
01/26/2016 13:00,2,0.207,ACTIVE,212.38,338.44,59.965,1453831203,"201051344000645","219011344069620",28.11,2.00,0,299.97,342.65,5.9,3.7,0.009,313973.3,313973.3,13948,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831204,67916.00
