ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 13:00,2,0.400,ACTIVE,211.93,358.58,59.981,1453831203,"274151322000085","219011344069620",33.10,6.30,0,337.24,367.60,13.4,11.0,0.080,586046.9,586046.9,7817,0,0,0,L,1151911521,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831205,67917.00
01/26/2016 13:00,2,0.000,ALERT,212.38,300.87,59.975,1453831203,"201051344000633","219011344069620",0.00,0.50,0,297.87,309.89,0.0,0.0,0.000,305778.1,305778.1,14192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453831207,67918.00
01/26/2016 13:00,2,0.102,ALERT,211.70,301.47,59.970,1453831203,"201051344000469","219011344069620",30.95,0.00,0,298.77,309.59,3.2,1.2,0.000,307270.1,307270.1,14144,0,0,0,L,1122011218,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1453831209,67919.00
01/26/2016 13:00,2,0.131,ALERT,211.70,301.77,60.002,1453831203,"201051344000646","219011344069620",17.77,2.00,0,298.17,302.68,2.4,0.4,0.000,311576.6,311576.6,18775,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1453831210,67920.00
01/26/2016 13:00,2,0.111,ALERT,211.70,318.00,59.981,1453831203,"274151322000052","219011344069620",24.97,3.30,0,299.37,353.17,2.9,0.9,0.000,593743.3,593743.3,7947,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831212,67921.00
01/26/2016 13:00,2,0.127,ALERT,211.93,302.07,59.986,1453831203,"201051344000585","219011344069620",16.98,2.50,0,298.17,302.68,2.2,0.2,0.000,316504.8,316504.8,18766,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1453831214,67922.00
01/26/2016 13:00,2,0.219,ACTIVE,212.16,337.84,59.970,1453831203,"201051344001230","219011344069620",28.15,3.70,0,298.47,340.25,6.2,4.1,0.013,315843.6,315843.6,18672,0,0,0,L,1122011218,0,121.78,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831215,67923.00
01/26/2016 13:00,2,0.150,ACTIVE,212.61,302.68,59.970,1453831203,"201051344000582","219011344069620",19.76,1.50,0,299.37,303.28,3.0,1.0,0.000,309738.1,309738.1,18746,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831216,67924.00
01/26/2016 13:00,2,0.172,ACTIVE,211.93,301.77,59.991,1453831203,"201051344000955","219011344069620",19.74,2.50,0,298.47,302.37,3.5,1.4,0.000,319068.1,319068.1,18743,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831217,67925.00
01/26/2016 13:00,2,0.115,ACTIVE,211.93,339.95,59.975,1453831203,"274151322000094","219011344069620",30.43,3.30,0,336.34,358.88,3.6,1.5,0.018,477903.6,477903.6,8164,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831218,67926.00
01/26/2016 13:00,2,0.096,ALERT,211.93,302.68,59.970,1453831203,"201051344000579","219011344069620",30.71,2.00,0,300.57,310.19,3.0,1.0,0.000,320418.0,320418.0,14162,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453831219,67927.00
01/26/2016 13:00,2,0.207,ALERT,211.70,301.77,59.922,1453831203,"201051344000890","219011344069620",20.16,3.00,0,299.67,339.65,4.2,2.2,0.000,317274.1,317274.1,18734,0,0,0,L,1122011218,0,121.55,120.88,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831221,67928.00
01/26/2016 13:00,2,0.184,ALERT,212.16,301.47,59.986,1453831203,"201051344000438","219011344069620",22.22,2.50,0,299.07,337.24,4.1,2.0,0.000,319029.4,319029.4,18767,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831223,67929.00
01/26/2016 13:00,2,0.197,ALERT,212.16,300.87,59.991,1453831203,"201051344000417","219011344069620",18.15,2.00,0,298.17,302.07,3.7,1.6,0.000,313111.6,313111.6,18848,0,0,0,L,1122011218,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1453831225,67930.00
01/26/2016 13:00,2,0.092,ALERT,211.70,339.04,59.986,1453831203,"274151322000083","219011344069620",28.78,3.70,0,299.67,353.47,2.6,0.6,0.004,588057.0,588057.0,7948,0,0,0,L,1151911521,0,121.55,121.78,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831227,67931.00
01/26/2016 13:00,2,0.076,ALERT,212.38,301.77,59.981,1453831203,"274151322000076","219011344069620",23.97,2.50,0,299.67,346.56,1.9,0.0,0.000,624656.1,624656.1,7974,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831229,67932.00
01/26/2016 13:00,2,0.146,ALERT,211.93,302.37,60.002,1453831203,"201051344000868","219011344069620",21.37,0.00,0,300.57,337.54,3.2,1.1,0.000,305589.4,305589.4,13966,0,0,0,L,1122011218,0,120.88,121.78,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831231,67933.00
01/26/2016 13:00,2,0.154,ACTIVE,211.93,339.34,59.986,1453831203,"274151322000095","219011344069620",30.73,4.00,0,336.34,362.79,4.8,2.7,0.018,618222.8,618222.8,7861,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831232,67934.00
01/26/2016 13:00,2,0.064,ALERT,211.70,301.47,59.986,1453831203,"201051344000988","219011344069620",30.20,1.00,0,297.26,309.59,2.0,0.0,0.000,304698.6,304698.6,14167,0,0,0,L,1122011218,0,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453831233,67935.00
01/26/2016 13:00,2,0.123,ALERT,211.93,300.87,59.996,1453831203,"201051344001025","219011344069620",17.49,1.50,0,298.17,303.28,2.2,0.2,0.000,317109.9,317109.9,18749,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453831235,67936.00
01/26/2016 13:00,2,0.152,ACTIVE,211.70,301.77,59.986,1453831203,"201051344000458","219011344069620",19.08,2.50,0,299.97,310.19,3.0,0.9,0.000,314853.7,314853.7,14132,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831236,67937.00
01/26/2016 13:00,2,0.248,ACTIVE,212.61,339.95,59.991,1453831203,"201051344000853","219011344069620",29.62,2.50,0,319.51,359.18,7.5,5.3,0.027,312874.2,312874.2,13922,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831237,67938.00
01/26/2016 13:00,2,0.211,ALERT,212.61,315.00,59.991,1453831203,"201051344000685","219011344069620",22.07,3.00,0,298.77,357.98,4.7,2.6,0.000,319081.0,319081.0,18677,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831239,67939.00
01/26/2016 13:00,2,0.209,ALERT,212.61,339.04,59.996,1453831203,"201051344000917","219011344069620",24.65,4.50,0,297.57,342.65,5.3,3.2,0.000,316813.7,316813.7,18650,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831241,67940.00
01/26/2016 13:00,2,0.219,ACTIVE,212.61,342.95,59.991,1453831203,"201051344001145","219011344069620",31.77,3.70,0,332.73,364.89,7.1,4.9,0.022,320718.6,320718.6,18625,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831241,67941.00
01/26/2016 13:00,2,0.158,ALERT,212.16,300.87,59.986,1453831203,"201051344000651","219011344069620",16.84,1.50,0,298.17,302.37,2.7,0.7,0.000,313507.6,313507.6,18775,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1453831243,67942.00
01/26/2016 13:00,2,0.180,ACTIVE,211.48,353.17,59.959,1453831203,"274151322000088","219011344069620",32.92,6.00,0,335.74,375.11,6.0,3.8,0.018,570967.8,570967.8,7781,0,0,0,L,1151911521,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831244,67943.00
01/26/2016 13:00,2,0.012,ALERT,212.16,400.06,59.986,1453831203,"274151322000068","219011344069620",40.24,3.00,0,299.07,410.28,0.7,0.0,0.000,478005.0,478005.0,8277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,183,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1453831246,67944.00
01/26/2016 13:00,2,0.115,ALERT,211.70,301.47,59.981,1453831203,"201051344001135","219011344069620",14.09,3.00,0,298.77,303.28,1.7,0.0,0.000,309913.2,309913.2,18774,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1453831248,67945.00
01/26/2016 13:00,2,0.088,ALERT,211.70,302.37,59.991,1453831203,"201051344000594","219011344069620",31.57,1.00,0,297.87,316.50,2.8,0.8,0.000,315816.3,315816.3,14178,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453831250,67946.00
01/26/2016 13:00,2,0.143,ACTIVE,212.16,301.17,59.991,1453831203,"201051344001203","219011344069620",19.26,1.50,0,298.77,304.48,2.8,0.8,0.000,316448.7,316448.7,18743,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831251,67947.00
01/26/2016 13:00,2,0.273,ACTIVE,211.70,367.60,59.986,1453831203,"274151322000054","219011344069620",34.37,7.00,0,336.94,380.82,9.5,7.3,0.053,583307.0,583307.0,7798,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831251,67948.00
01/26/2016 13:00,2,0.000,ALERT,212.16,301.17,60.028,1453831203,"201051344000867","219011344069620",0.00,0.50,0,298.77,310.19,0.0,0.0,0.000,305039.2,305039.2,14160,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453831253,67949.00
01/26/2016 13:00,2,0.232,ALERT,212.16,301.77,59.986,1453831203,"201051344001093","219011344069620",20.42,3.00,0,293.36,352.87,4.8,2.7,0.000,315099.0,315099.0,18696,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831255,67950.00
01/26/2016 13:00,2,0.385,ACTIVE,211.93,359.48,59.981,1453831203,"201051344000900","219011344069620",33.28,2.00,0,335.44,374.51,13.0,10.6,0.080,319670.8,319670.8,13886,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831256,67951.00
01/26/2016 13:00,2,0.195,ACTIVE,212.16,337.84,59.991,1453831203,"201051344000648","219011344069620",27.08,0.50,0,299.37,358.58,5.4,3.3,0.000,313244.9,313244.9,13982,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831257,67952.00
01/26/2016 13:00,2,0.414,ACTIVE,212.16,349.56,60.023,1453831203,"201051344000569","219011344069620",32.28,3.00,0,333.93,390.44,13.6,11.2,0.066,321212.2,321212.2,13818,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831258,67953.00
01/26/2016 13:00,2,0.145,ALERT,211.93,302.07,59.986,1453831203,"201051344000983","219011344069620",21.91,1.50,0,300.27,340.25,3.2,1.2,0.000,314991.9,314991.9,14042,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831260,67954.00
01/26/2016 13:00,2,0.053,ALERT,212.16,301.77,59.981,1453831203,"201051344001158","219011344069620",29.64,0.50,0,299.07,309.59,1.6,0.0,0.000,309941.1,309941.1,14188,0,0,0,L,1122011218,0,120.88,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453831262,67955.00
01/26/2016 13:00,2,0.289,ACTIVE,212.61,359.78,59.996,1453831203,"201051344000576","219011344069620",33.50,2.00,0,334.54,375.11,9.8,7.6,0.027,314418.7,314418.7,13904,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831263,67956.00
01/26/2016 13:00,2,0.246,ACTIVE,211.93,352.57,59.986,1453831203,"274151322000087","219011344069620",32.66,6.70,0,336.64,366.40,8.1,5.9,0.044,558525.0,558525.0,7817,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453831264,67957.00
01/26/2016 13:15,2,0.141,ALERT,212.61,301.77,60.023,1453832103,"201051344000645","219011344069620",22.13,1.00,0,289.15,341.15,3.2,1.1,0.000,313973.7,313973.7,13949,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832105,67958.00
01/26/2016 13:15,2,0.197,ACTIVE,211.93,343.55,60.002,1453832103,"274151322000085","219011344069620",31.93,6.00,0,336.64,363.39,6.4,4.2,0.018,586048.3,586048.3,7818,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832106,67959.00
01/26/2016 13:15,2,0.000,ALERT,212.61,301.47,60.018,1453832103,"201051344000633","219011344069620",0.00,0.00,0,286.44,303.28,0.0,0.0,0.000,305778.1,305778.1,14194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453832108,67960.00
01/26/2016 13:15,2,0.100,ALERT,212.16,301.77,60.012,1453832103,"201051344000469","219011344069620",28.47,-1.00,0,287.05,303.28,2.9,0.9,0.000,307270.3,307270.3,14146,0,0,0,L,1122011218,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832110,67961.00
01/26/2016 13:15,2,0.057,ALERT,211.48,301.17,59.996,1453832103,"201051344000646","219011344069620",28.67,1.50,0,287.35,302.98,1.7,0.0,0.000,311576.6,311576.6,18777,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832112,67962.00
01/26/2016 13:15,2,0.041,ALERT,211.25,300.57,59.991,1453832103,"274151322000052","219011344069620",30.22,2.50,0,288.25,318.91,0.0,0.0,0.000,593743.3,593743.3,7949,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1453832113,67963.00
01/26/2016 13:15,2,0.062,ALERT,211.93,301.47,59.996,1453832103,"201051344000585","219011344069620",29.38,2.50,0,287.35,303.28,1.9,0.0,0.000,316504.8,316504.8,18768,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832115,67964.00
01/26/2016 13:15,2,0.158,ALERT,211.93,301.77,59.981,1453832103,"201051344001230","219011344069620",21.47,3.00,0,291.85,352.87,3.5,1.4,0.000,315844.1,315844.1,18673,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832117,67965.00
01/26/2016 13:15,2,0.082,ALERT,211.93,301.77,59.991,1453832103,"201051344000582","219011344069620",29.68,1.00,0,288.55,303.88,2.5,0.5,0.000,309738.2,309738.2,18747,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832119,67966.00
01/26/2016 13:15,2,0.098,ALERT,211.25,301.17,60.007,1453832103,"201051344000955","219011344069620",30.12,2.50,0,287.65,302.98,3.0,1.0,0.000,319068.3,319068.3,18744,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832121,67967.00
01/26/2016 13:15,2,0.000,ALERT,211.48,304.48,59.986,1453832103,"274151322000094","219011344069620",43.89,3.00,0,298.47,419.90,0.0,0.0,0.000,477903.7,477903.7,8165,0,0,0,L,1151911521,0,121.10,122.23,0002,0,0,0,0,0,0,0,116,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832122,67968.00
01/26/2016 13:15,2,0.000,ALERT,211.70,301.77,59.986,1453832103,"201051344000579","219011344069620",0.00,1.50,0,288.85,304.48,0.0,0.0,0.000,320418.1,320418.1,14164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832124,67969.00
01/26/2016 13:15,2,0.156,ACTIVE,211.48,301.47,60.034,1453832103,"201051344000890","219011344069620",16.98,2.50,0,288.55,304.18,2.7,0.7,0.000,317274.3,317274.3,18736,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832125,67970.00
01/26/2016 13:15,2,0.096,ALERT,211.70,300.87,59.975,1453832103,"201051344000438","219011344069620",30.79,2.00,0,287.95,302.98,3.1,1.0,0.000,319029.6,319029.6,18769,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832127,67971.00
01/26/2016 13:15,2,0.137,ALERT,211.93,300.57,60.002,1453832103,"201051344000417","219011344069620",28.96,2.00,0,287.35,302.37,4.1,2.0,0.000,313112.1,313112.1,18850,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832129,67972.00
01/26/2016 13:15,2,0.055,ALERT,211.70,301.77,60.002,1453832103,"274151322000083","219011344069620",17.97,2.50,0,288.85,341.45,1.0,0.0,0.000,588057.0,588057.0,7950,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832131,67973.00
01/26/2016 13:15,2,0.018,ALERT,211.93,301.17,59.981,1453832103,"274151322000076","219011344069620",30.12,2.00,0,288.25,305.38,0.0,0.0,0.000,624656.1,624656.1,7976,0,0,0,L,1151911521,0,121.55,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1453832132,67974.00
01/26/2016 13:15,2,0.066,ALERT,211.70,302.37,59.991,1453832103,"201051344000868","219011344069620",31.29,-0.50,0,288.85,304.48,2.2,0.2,0.000,305589.4,305589.4,13968,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1453832134,67975.00
01/26/2016 13:15,2,0.082,ACTIVE,211.48,324.62,59.991,1453832103,"274151322000095","219011344069620",26.16,4.00,0,319.51,342.05,2.2,0.2,0.000,618222.9,618222.9,7862,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832135,67976.00
01/26/2016 13:15,2,0.000,ALERT,211.70,301.17,59.996,1453832103,"201051344000988","219011344069620",0.00,1.00,0,285.84,303.28,0.0,0.0,0.000,304698.6,304698.6,14169,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1453832137,67977.00
01/26/2016 13:15,2,0.070,ALERT,211.48,300.27,59.981,1453832103,"201051344001025","219011344069620",29.30,1.50,0,287.35,303.58,2.1,0.1,0.000,317109.9,317109.9,18751,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832139,67978.00
01/26/2016 13:15,2,0.100,ALERT,211.70,301.77,59.991,1453832103,"201051344000458","219011344069620",29.74,2.00,0,288.25,304.48,3.0,1.0,0.000,314853.9,314853.9,14133,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832141,67979.00
01/26/2016 13:15,2,0.170,ACTIVE,212.61,337.24,59.996,1453832103,"201051344000853","219011344069620",25.94,1.50,0,325.52,349.26,4.5,2.4,0.000,312875.0,312875.0,13923,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832141,67980.00
01/26/2016 13:15,2,0.139,ALERT,212.16,301.17,59.986,1453832103,"201051344000685","219011344069620",19.12,2.50,0,287.65,342.05,2.7,0.7,0.000,319081.2,319081.2,18679,0,0,0,L,1122011218,0,122.01,121.33,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832143,67981.00
01/26/2016 13:15,2,0.143,ALERT,211.93,300.57,59.965,1453832103,"201051344000917","219011344069620",19.96,3.70,0,286.74,340.55,2.9,0.8,0.000,316814.1,316814.1,18652,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832145,67982.00
01/26/2016 13:15,2,0.148,ACTIVE,211.93,330.63,59.975,1453832103,"201051344001145","219011344069620",26.24,3.30,0,324.62,349.26,4.0,1.9,0.000,320719.3,320719.3,18626,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832146,67983.00
01/26/2016 13:15,2,0.086,ALERT,211.93,300.27,59.996,1453832103,"201051344000651","219011344069620",28.65,0.50,0,287.35,302.68,2.5,0.5,0.000,313507.7,313507.7,18777,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832148,67984.00
01/26/2016 13:15,2,0.090,ACTIVE,211.25,338.14,59.986,1453832103,"274151322000088","219011344069620",29.54,5.50,0,323.72,357.68,2.8,0.7,0.000,570968.2,570968.2,7782,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832149,67985.00
01/26/2016 13:15,2,0.000,ALERT,212.16,300.57,59.981,1453832103,"274151322000068","219011344069620",0.00,2.50,0,287.65,401.86,0.0,0.0,0.000,478005.0,478005.0,8279,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1453832151,67986.00
01/26/2016 13:15,2,0.064,ALERT,211.48,301.17,59.975,1453832103,"201051344001135","219011344069620",29.20,2.00,0,287.95,303.58,1.9,0.0,0.000,309913.2,309913.2,18776,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832152,67987.00
01/26/2016 13:15,2,0.000,ALERT,211.70,302.07,59.991,1453832103,"201051344000594","219011344069620",0.00,1.00,0,287.95,303.88,0.0,0.0,0.000,315816.4,315816.4,14180,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1453832154,67988.00
01/26/2016 13:15,2,0.074,ALERT,211.93,300.87,59.996,1453832103,"201051344001203","219011344069620",26.90,1.00,0,287.65,304.48,1.9,0.0,0.000,316448.8,316448.8,18744,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453832156,67989.00
01/26/2016 13:15,2,0.145,ACTIVE,211.70,339.34,59.975,1453832103,"274151322000054","219011344069620",30.53,6.30,0,328.52,371.81,4.5,2.4,0.013,583307.9,583307.9,7799,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832157,67990.00
01/26/2016 13:15,2,0.000,ALERT,212.16,301.17,59.996,1453832103,"201051344000867","219011344069620",0.00,0.00,0,287.65,303.88,0.0,0.0,0.000,305039.2,305039.2,14162,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453832159,67991.00
01/26/2016 13:15,2,0.188,ACTIVE,211.93,301.17,59.975,1453832103,"201051344001093","219011344069620",13.66,3.00,0,287.65,302.98,2.6,0.6,0.000,315099.3,315099.3,18698,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832160,67992.00
01/26/2016 13:15,2,0.213,ACTIVE,211.93,339.34,59.986,1453832103,"201051344000900","219011344069620",31.31,1.50,0,332.13,366.10,6.8,4.6,0.027,319672.3,319672.3,13887,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832161,67993.00
01/26/2016 13:15,2,0.154,ALERT,212.16,300.87,59.986,1453832103,"201051344000648","219011344069620",16.20,-0.50,0,287.65,339.04,2.5,0.5,0.000,313245.2,313245.2,13983,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832162,67994.00
01/26/2016 13:15,2,0.262,ACTIVE,211.70,337.84,59.975,1453832103,"201051344000569","219011344069620",30.87,2.50,0,334.54,359.48,8.2,6.0,0.022,321214.0,321214.0,13819,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832163,67995.00
01/26/2016 13:15,2,0.064,ALERT,211.70,301.47,59.981,1453832103,"201051344000983","219011344069620",31.13,0.50,0,288.25,303.88,2.1,0.1,0.000,314991.9,314991.9,14044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1453832165,67996.00
01/26/2016 13:15,2,0.000,ALERT,211.93,301.47,59.981,1453832103,"201051344001158","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,309941.1,309941.1,14190,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453832167,67997.00
01/26/2016 13:15,2,0.232,ACTIVE,212.61,339.04,59.986,1453832103,"201051344000576","219011344069620",28.71,1.50,0,324.62,365.19,6.8,4.7,0.009,314420.1,314420.1,13905,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832168,67998.00
01/26/2016 13:15,2,0.137,ACTIVE,211.70,339.04,59.981,1453832103,"274151322000087","219011344069620",29.96,6.30,0,324.62,357.38,4.2,2.1,0.013,558525.8,558525.8,7818,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453832170,67999.00
01/26/2016 13:30,2,0.127,ACTIVE,212.16,301.17,59.996,1453833003,"201051344000645","219011344069620",18.31,0.50,0,299.37,303.58,2.4,0.4,0.000,313973.8,313973.8,13951,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833004,68000.00
01/26/2016 13:30,2,0.156,ACTIVE,211.93,339.04,59.981,1453833003,"274151322000085","219011344069620",30.97,5.00,0,336.94,349.86,4.9,2.8,0.018,586049.0,586049.0,7819,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833005,68001.00
01/26/2016 13:30,2,0.000,ALERT,212.16,300.57,59.986,1453833003,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,305778.1,305778.1,14196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833007,68002.00
01/26/2016 13:30,2,0.000,ALERT,211.48,301.17,59.986,1453833003,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,307270.3,307270.3,14148,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1453833009,68003.00
01/26/2016 13:30,2,0.000,ALERT,211.48,300.87,59.975,1453833003,"201051344000646","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,311576.6,311576.6,18779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1453833011,68004.00
01/26/2016 13:30,2,0.041,ALERT,210.80,301.47,59.986,1453833003,"274151322000052","219011344069620",29.50,1.50,0,299.07,303.88,0.0,0.0,0.000,593743.3,593743.3,7951,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833013,68005.00
01/26/2016 13:30,2,0.000,ALERT,211.93,301.17,59.996,1453833003,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,316504.8,316504.8,18770,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1453833014,68006.00
01/26/2016 13:30,2,0.146,ACTIVE,211.48,300.87,59.981,1453833003,"201051344001230","219011344069620",19.08,2.00,0,298.77,303.28,2.9,0.8,0.000,315844.3,315844.3,18675,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833015,68007.00
01/26/2016 13:30,2,0.086,ALERT,212.16,301.77,59.996,1453833003,"201051344000582","219011344069620",28.86,0.50,0,299.37,303.58,2.5,0.5,0.000,309738.4,309738.4,18749,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833017,68008.00
01/26/2016 13:30,2,0.098,ALERT,211.25,300.87,60.023,1453833003,"201051344000955","219011344069620",29.44,1.50,0,298.47,302.68,3.0,0.9,0.000,319068.6,319068.6,18746,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833019,68009.00
01/26/2016 13:30,2,0.041,ALERT,211.48,320.41,59.991,1453833003,"274151322000094","219011344069620",23.00,2.00,0,298.77,419.60,0.9,0.0,0.000,477903.7,477903.7,8167,0,0,0,L,1151911521,0,121.10,121.78,0002,-1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833021,68010.00
01/26/2016 13:30,2,0.000,ALERT,211.48,301.17,59.991,1453833003,"201051344000579","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,320418.1,320418.1,14166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833023,68011.00
01/26/2016 13:30,2,0.111,ALERT,211.25,300.87,59.986,1453833003,"201051344000890","219011344069620",30.91,2.00,0,299.07,303.58,3.5,1.5,0.000,317274.6,317274.6,18737,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833024,68012.00
01/26/2016 13:30,2,0.098,ALERT,211.70,300.87,59.965,1453833003,"201051344000438","219011344069620",30.18,1.00,0,298.47,302.98,3.0,1.0,0.000,319029.9,319029.9,18771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833026,68013.00
01/26/2016 13:30,2,0.139,ALERT,211.70,300.27,59.991,1453833003,"201051344000417","219011344069620",28.13,1.00,0,297.87,302.07,4.0,1.9,0.000,313112.4,313112.4,18852,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833028,68014.00
01/26/2016 13:30,2,0.020,ALERT,211.70,301.17,60.023,1453833003,"274151322000083","219011344069620",31.25,2.00,0,299.67,303.88,0.0,0.0,0.000,588057.0,588057.0,7952,0,0,0,L,1151911521,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833030,68015.00
01/26/2016 13:30,2,0.020,ALERT,212.16,300.87,59.991,1453833003,"274151322000076","219011344069620",29.34,1.00,0,299.37,303.88,0.0,0.0,0.000,624656.1,624656.1,7978,0,0,0,L,1151911521,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833032,68016.00
01/26/2016 13:30,2,0.068,ALERT,211.70,301.77,59.996,1453833003,"201051344000868","219011344069620",30.71,-1.00,0,299.67,304.48,2.1,0.1,0.000,305589.5,305589.5,13970,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833034,68017.00
01/26/2016 13:30,2,0.068,ALERT,211.70,302.07,59.996,1453833003,"274151322000095","219011344069620",23.60,2.50,0,300.27,338.74,1.6,0.0,0.000,618222.9,618222.9,7863,0,0,0,L,1151911521,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833036,68018.00
01/26/2016 13:30,2,0.000,ALERT,211.48,301.17,60.002,1453833003,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,304698.6,304698.6,14171,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833037,68019.00
01/26/2016 13:30,2,0.000,ALERT,211.25,300.27,59.991,1453833003,"201051344001025","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,317109.9,317109.9,18753,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1453833039,68020.00
01/26/2016 13:30,2,0.100,ALERT,211.48,301.17,59.996,1453833003,"201051344000458","219011344069620",29.06,1.50,0,299.37,304.18,3.0,0.9,0.000,314854.1,314854.1,14135,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833041,68021.00
01/26/2016 13:30,2,0.199,ALERT,211.93,313.50,59.996,1453833003,"201051344000853","219011344069620",20.08,0.00,0,299.07,339.34,4.1,2.0,0.000,312875.4,312875.4,13924,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833043,68022.00
01/26/2016 13:30,2,0.137,ACTIVE,211.93,300.87,60.039,1453833003,"201051344000685","219011344069620",17.43,1.50,0,298.17,302.68,2.4,0.4,0.000,319081.3,319081.3,18681,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833044,68023.00
01/26/2016 13:30,2,0.133,ACTIVE,211.93,300.57,59.996,1453833003,"201051344000917","219011344069620",17.97,3.00,0,296.66,302.07,2.4,0.4,0.000,316814.2,316814.2,18654,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833045,68024.00
01/26/2016 13:30,2,0.139,ALERT,211.93,301.47,59.996,1453833003,"201051344001145","219011344069620",22.88,2.00,0,299.07,338.74,3.2,1.2,0.000,320719.6,320719.6,18627,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833047,68025.00
01/26/2016 13:30,2,0.000,ALERT,211.70,300.27,59.986,1453833003,"201051344000651","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,313507.8,313507.8,18779,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1453833048,68026.00
01/26/2016 13:30,2,0.076,ACTIVE,211.25,341.45,59.991,1453833003,"274151322000088","219011344069620",28.86,4.50,0,321.31,351.37,2.2,0.2,0.000,570968.3,570968.3,7783,0,0,0,L,1151911521,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833049,68027.00
01/26/2016 13:30,2,0.000,ALERT,212.38,300.27,59.991,1453833003,"274151322000068","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,8281,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833051,68028.00
01/26/2016 13:30,2,0.000,ALERT,211.03,300.27,60.002,1453833003,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,309913.2,309913.2,18778,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1453833053,68029.00
01/26/2016 13:30,2,0.000,ALERT,211.25,301.47,60.039,1453833003,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,315816.4,315816.4,14182,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453833055,68030.00
01/26/2016 13:30,2,0.068,ALERT,211.70,300.27,59.991,1453833003,"201051344001203","219011344069620",28.59,0.50,0,298.47,304.48,2.0,0.0,0.000,316448.8,316448.8,18746,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833057,68031.00
01/26/2016 13:30,2,0.125,ACTIVE,211.48,338.44,59.991,1453833003,"274151322000054","219011344069620",30.12,5.50,0,335.44,342.05,3.8,1.7,0.009,583308.4,583308.4,7800,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833058,68032.00
01/26/2016 13:30,2,0.000,ALERT,211.70,300.27,59.986,1453833003,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,305039.2,305039.2,14164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833059,68033.00
01/26/2016 13:30,2,0.133,ALERT,211.70,300.87,60.002,1453833003,"201051344001093","219011344069620",31.19,2.00,0,298.17,302.37,4.2,2.2,0.000,315099.7,315099.7,18699,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833061,68034.00
01/26/2016 13:30,2,0.180,ACTIVE,211.48,342.95,59.965,1453833003,"201051344000900","219011344069620",31.73,1.00,0,334.24,348.36,5.8,3.7,0.022,319673.2,319673.2,13888,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833062,68035.00
01/26/2016 13:30,2,0.096,ALERT,211.70,299.97,60.007,1453833003,"201051344000648","219011344069620",31.57,-1.00,0,298.47,303.58,3.1,1.1,0.000,313245.4,313245.4,13985,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833064,68036.00
01/26/2016 13:30,2,0.232,ACTIVE,211.48,336.94,60.034,1453833003,"201051344000569","219011344069620",30.85,1.50,0,332.13,345.36,7.2,5.1,0.018,321215.3,321215.3,13820,0,0,0,L,1122011218,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833065,68037.00
01/26/2016 13:30,2,0.066,ALERT,211.25,300.87,59.996,1453833003,"201051344000983","219011344069620",30.69,0.00,0,299.37,303.88,2.1,0.1,0.000,314992.0,314992.0,14046,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833067,68038.00
01/26/2016 13:30,2,0.000,ALERT,211.48,300.87,59.996,1453833003,"201051344001158","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,309941.1,309941.1,14192,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453833068,68039.00
01/26/2016 13:30,2,0.217,ALERT,212.16,338.44,59.991,1453833003,"201051344000576","219011344069620",27.57,0.50,0,299.37,343.25,6.1,4.0,0.009,314421.1,314421.1,13906,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833070,68040.00
01/26/2016 13:30,2,0.119,ACTIVE,211.48,338.14,59.991,1453833003,"274151322000087","219011344069620",29.66,6.00,0,335.44,342.35,3.6,1.5,0.004,558526.2,558526.2,7819,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833071,68041.00
01/26/2016 13:45,2,0.129,ACTIVE,212.38,302.07,59.959,1453833903,"201051344000645","219011344069620",19.08,0.00,0,299.07,303.58,2.5,0.5,0.000,313973.9,313973.9,13952,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833904,68042.00
01/26/2016 13:45,2,0.164,ACTIVE,212.38,339.65,59.991,1453833903,"274151322000085","219011344069620",31.21,5.00,0,335.74,343.25,5.2,3.1,0.018,586049.8,586049.8,7820,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833905,68043.00
01/26/2016 13:45,2,0.000,ALERT,212.61,301.47,60.034,1453833903,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,305778.1,305778.1,14198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833907,68044.00
01/26/2016 13:45,2,0.000,ALERT,211.93,301.77,59.970,1453833903,"201051344000469","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,307270.3,307270.3,14150,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833909,68045.00
01/26/2016 13:45,2,0.057,ALERT,211.70,301.17,59.981,1453833903,"201051344000646","219011344069620",27.67,0.50,0,297.57,303.28,1.6,0.0,0.000,311576.6,311576.6,18781,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1453833911,68046.00
01/26/2016 13:45,2,0.041,ALERT,211.70,302.37,59.986,1453833903,"274151322000052","219011344069620",29.62,1.00,0,298.47,304.18,0.0,0.0,0.000,593743.3,593743.3,7953,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833912,68047.00
01/26/2016 13:45,2,0.000,ALERT,211.93,300.87,60.002,1453833903,"201051344000585","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,316504.8,316504.8,18772,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1453833914,68048.00
01/26/2016 13:45,2,0.148,ACTIVE,211.70,301.47,59.996,1453833903,"201051344001230","219011344069620",19.42,1.50,0,298.47,303.28,2.9,0.9,0.000,315844.5,315844.5,18676,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833915,68049.00
01/26/2016 13:45,2,0.094,ALERT,212.16,302.07,60.012,1453833903,"201051344000582","219011344069620",25.03,0.00,0,298.77,303.88,2.3,0.3,0.000,309738.5,309738.5,18751,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833917,68050.00
01/26/2016 13:45,2,0.098,ALERT,211.25,300.87,60.002,1453833903,"201051344000955","219011344069620",29.48,1.00,0,297.87,302.98,3.0,1.0,0.000,319068.8,319068.8,18748,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833919,68051.00
01/26/2016 13:45,2,0.041,ALERT,212.16,337.54,59.991,1453833903,"274151322000094","219011344069620",24.67,1.50,0,298.47,419.30,1.0,0.0,0.013,477903.7,477903.7,8169,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833921,68052.00
01/26/2016 13:45,2,0.000,ALERT,211.93,302.68,60.028,1453833903,"201051344000579","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,320418.1,320418.1,14168,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833922,68053.00
01/26/2016 13:45,2,0.109,ALERT,211.70,301.47,59.996,1453833903,"201051344000890","219011344069620",30.99,1.50,0,298.47,303.88,3.5,1.5,0.000,317274.9,317274.9,18739,0,0,0,L,1122011218,0,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833924,68054.00
01/26/2016 13:45,2,0.100,ALERT,211.70,300.57,59.996,1453833903,"201051344000438","219011344069620",30.24,0.50,0,298.17,302.98,3.0,1.0,0.000,319030.1,319030.1,18773,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833926,68055.00
01/26/2016 13:45,2,0.139,ALERT,212.16,300.57,59.986,1453833903,"201051344000417","219011344069620",28.17,1.00,0,297.57,302.68,4.0,1.9,0.000,313112.6,313112.6,18854,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1453833928,68056.00
01/26/2016 13:45,2,0.018,ALERT,212.16,302.68,59.996,1453833903,"274151322000083","219011344069620",31.31,1.00,0,298.77,304.18,0.0,0.0,0.000,588057.0,588057.0,7954,0,0,0,L,1151911521,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833930,68057.00
01/26/2016 13:45,2,0.018,ALERT,212.61,302.37,59.986,1453833903,"274151322000076","219011344069620",29.36,1.00,0,298.77,304.18,0.0,0.0,0.000,624656.1,624656.1,7980,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833931,68058.00
01/26/2016 13:45,2,0.068,ALERT,211.93,302.98,59.996,1453833903,"201051344000868","219011344069620",30.79,-1.00,0,299.37,304.48,2.2,0.2,0.000,305589.5,305589.5,13972,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833933,68059.00
01/26/2016 13:45,2,0.068,ACTIVE_NO_POWER,211.93,302.98,60.002,1453833903,"274151322000095","219011344069620",23.66,1.50,0,300.27,304.48,1.7,0.0,0.000,618222.9,618222.9,7865,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833934,68060.00
01/26/2016 13:45,2,0.000,ALERT,211.93,302.07,59.991,1453833903,"201051344000988","219011344069620",0.00,0.00,0,296.36,303.28,0.0,0.0,0.000,304698.6,304698.6,14173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833936,68061.00
