ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 13:45,2,0.000,ALERT,211.70,300.57,59.991,1453833903,"201051344001025","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,317109.9,317109.9,18755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1453833938,68062.00
01/26/2016 13:45,2,0.102,ALERT,211.93,302.07,59.996,1453833903,"201051344000458","219011344069620",29.02,1.00,0,299.07,304.48,3.0,1.0,0.000,314854.2,314854.2,14137,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1453833940,68063.00
01/26/2016 13:45,2,0.191,ALERT,212.61,304.48,60.002,1453833903,"201051344000853","219011344069620",20.38,-0.50,0,299.67,338.44,4.0,1.9,0.000,312875.8,312875.8,13926,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833942,68064.00
01/26/2016 13:45,2,0.139,ACTIVE,212.16,301.17,60.002,1453833903,"201051344000685","219011344069620",17.43,1.50,0,297.87,303.28,2.5,0.5,0.000,319081.4,319081.4,18682,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833943,68065.00
01/26/2016 13:45,2,0.133,ACTIVE,211.93,300.57,59.959,1453833903,"201051344000917","219011344069620",18.07,2.50,0,296.36,302.68,2.5,0.4,0.000,316814.3,316814.3,18655,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833944,68066.00
01/26/2016 13:45,2,0.158,ACTIVE,211.93,301.17,60.007,1453833903,"201051344001145","219011344069620",20.40,1.00,0,298.77,303.58,3.2,1.2,0.000,320719.9,320719.9,18629,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833944,68067.00
01/26/2016 13:45,2,0.000,ALERT,211.70,300.27,60.007,1453833903,"201051344000651","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,313507.8,313507.8,18781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1453833946,68068.00
01/26/2016 13:45,2,0.082,ALERT,211.70,339.04,60.002,1453833903,"274151322000088","219011344069620",26.58,4.50,0,299.37,347.16,2.2,0.2,0.000,570968.3,570968.3,7784,0,0,0,L,1151911521,0,122.01,121.78,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833948,68069.00
01/26/2016 13:45,2,0.000,ALERT,212.38,300.57,60.028,1453833903,"274151322000068","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,478005.0,478005.0,8283,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833950,68070.00
01/26/2016 13:45,2,0.000,ALERT,211.48,300.87,59.991,1453833903,"201051344001135","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,309913.2,309913.2,18780,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833952,68071.00
01/26/2016 13:45,2,0.000,ALERT,211.48,301.77,60.002,1453833903,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,315816.4,315816.4,14184,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833954,68072.00
01/26/2016 13:45,2,0.068,ALERT,211.70,300.27,59.986,1453833903,"201051344001203","219011344069620",28.45,0.50,0,297.87,304.18,2.0,0.0,0.000,316448.8,316448.8,18748,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833955,68073.00
01/26/2016 13:45,2,0.119,ACTIVE,211.70,339.04,59.981,1453833903,"274151322000054","219011344069620",30.10,5.00,0,335.14,342.05,3.7,1.6,0.013,583308.8,583308.8,7801,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833956,68074.00
01/26/2016 13:45,2,0.000,ALERT,211.93,301.17,60.012,1453833903,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,305039.2,305039.2,14166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833958,68075.00
01/26/2016 13:45,2,0.135,ALERT,211.70,300.87,59.996,1453833903,"201051344001093","219011344069620",31.17,1.50,0,297.87,302.98,4.3,2.2,0.000,315100.2,315100.2,18701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833960,68076.00
01/26/2016 13:45,2,0.180,ACTIVE,211.70,338.14,59.991,1453833903,"201051344000900","219011344069620",30.89,0.50,0,333.33,348.36,5.7,3.6,0.022,319674.1,319674.1,13889,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833962,68077.00
01/26/2016 13:45,2,0.094,ALERT,211.70,300.57,59.991,1453833903,"201051344000648","219011344069620",31.53,-1.50,0,297.87,303.58,3.0,1.0,0.000,313245.6,313245.6,13987,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833964,68078.00
01/26/2016 13:45,2,0.229,ACTIVE,211.93,338.14,60.018,1453833903,"201051344000569","219011344069620",30.63,1.50,0,331.53,342.35,7.1,4.9,0.018,321216.5,321216.5,13821,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833965,68079.00
01/26/2016 13:45,2,0.064,ALERT,211.48,301.47,59.986,1453833903,"201051344000983","219011344069620",30.55,-0.50,0,299.07,304.18,2.1,0.1,0.000,314992.0,314992.0,14048,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453833966,68080.00
01/26/2016 13:45,2,0.000,ALERT,211.70,301.47,60.002,1453833903,"201051344001158","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,309941.1,309941.1,14194,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453833968,68081.00
01/26/2016 13:45,2,0.211,ACTIVE,212.38,339.04,59.996,1453833903,"201051344000576","219011344069620",27.59,0.50,0,299.07,341.45,5.9,3.8,0.004,314422.0,314422.0,13908,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833969,68082.00
01/26/2016 13:45,2,0.115,ACTIVE,212.16,338.74,59.986,1453833903,"274151322000087","219011344069620",29.56,6.00,0,320.71,352.57,3.5,1.4,0.000,558526.5,558526.5,7820,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453833970,68083.00
01/26/2016 14:00,2,0.061,ALERT,211.70,300.87,59.970,1453834803,"201051344000645","219011344069620",31.87,-0.50,0,299.07,309.59,2.0,0.0,0.000,313973.9,313973.9,13953,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1453834805,68084.00
01/26/2016 14:00,2,0.135,ACTIVE,212.16,339.65,59.965,1453834803,"274151322000085","219011344069620",30.57,4.50,0,336.34,342.65,4.2,2.1,0.013,586050.3,586050.3,7821,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834806,68085.00
01/26/2016 14:00,2,0.000,ALERT,212.16,300.87,59.954,1453834803,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,305778.1,305778.1,14200,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453834808,68086.00
01/26/2016 14:00,2,0.000,ALERT,211.48,301.17,59.959,1453834803,"201051344000469","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,307270.3,307270.3,14152,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834810,68087.00
01/26/2016 14:00,2,0.000,ALERT,211.48,300.87,59.954,1453834803,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,311576.6,311576.6,18783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834812,68088.00
01/26/2016 14:00,2,0.041,ALERT,211.48,302.07,59.959,1453834803,"274151322000052","219011344069620",28.75,0.50,0,298.77,303.88,0.0,0.0,0.000,593743.3,593743.3,7955,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834813,68089.00
01/26/2016 14:00,2,0.000,ALERT,211.93,301.17,59.949,1453834803,"201051344000585","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,316504.8,316504.8,18774,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834815,68090.00
01/26/2016 14:00,2,0.135,ACTIVE,211.70,301.17,59.970,1453834803,"201051344001230","219011344069620",16.56,1.00,0,298.77,302.68,2.3,0.3,0.000,315844.6,315844.6,18677,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834816,68091.00
01/26/2016 14:00,2,0.000,ALERT,212.16,301.77,59.970,1453834803,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309738.5,309738.5,18753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1453834818,68092.00
01/26/2016 14:00,2,0.000,ALERT,211.48,300.87,59.965,1453834803,"201051344000955","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,319068.8,319068.8,18750,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1453834820,68093.00
01/26/2016 14:00,2,0.000,ALERT,212.16,301.17,59.965,1453834803,"274151322000094","219011344069620",43.20,1.00,0,297.87,414.49,0.0,0.0,0.000,477903.7,477903.7,8171,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834821,68094.00
01/26/2016 14:00,2,0.000,ALERT,211.48,301.77,59.954,1453834803,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,320418.1,320418.1,14170,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834823,68095.00
01/26/2016 14:00,2,0.109,ALERT,211.48,301.17,59.970,1453834803,"201051344000890","219011344069620",30.36,1.00,0,299.07,304.18,3.4,1.4,0.000,317275.3,317275.3,18741,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834825,68096.00
01/26/2016 14:00,2,0.100,ALERT,211.93,300.87,59.981,1453834803,"201051344000438","219011344069620",29.42,0.00,0,298.47,302.98,3.0,1.0,0.000,319030.3,319030.3,18775,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834827,68097.00
01/26/2016 14:00,2,0.000,ALERT,212.16,300.87,59.996,1453834803,"201051344000417","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,313112.6,313112.6,18856,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1453834829,68098.00
01/26/2016 14:00,2,0.018,ALERT,211.93,301.77,59.965,1453834803,"274151322000083","219011344069620",30.71,1.00,0,299.37,303.88,0.0,0.0,0.000,588057.0,588057.0,7956,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834830,68099.00
01/26/2016 14:00,2,0.018,ALERT,212.61,301.77,59.938,1453834803,"274151322000076","219011344069620",28.29,0.50,0,298.77,303.88,0.0,0.0,0.000,624656.1,624656.1,7982,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1453834832,68100.00
01/26/2016 14:00,2,0.068,ALERT,211.48,302.07,59.970,1453834803,"201051344000868","219011344069620",30.10,-1.50,0,299.67,304.78,2.1,0.1,0.000,305589.5,305589.5,13974,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834834,68101.00
01/26/2016 14:00,2,0.057,ACTIVE_NO_POWER,212.16,302.68,59.959,1453834803,"274151322000095","219011344069620",21.67,1.00,0,300.27,304.18,1.3,0.0,0.000,618222.9,618222.9,7866,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834835,68102.00
01/26/2016 14:00,2,0.000,ALERT,211.48,301.17,59.959,1453834803,"201051344000988","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,304698.6,304698.6,14175,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453834837,68103.00
01/26/2016 14:00,2,0.000,ALERT,211.70,300.57,59.970,1453834803,"201051344001025","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,317109.9,317109.9,18757,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834839,68104.00
01/26/2016 14:00,2,0.000,ALERT,211.48,301.47,59.959,1453834803,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,314854.2,314854.2,14139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1453834840,68105.00
01/26/2016 14:00,2,0.191,ACTIVE,212.16,300.87,59.965,1453834803,"201051344000853","219011344069620",19.00,-0.50,0,299.37,309.29,3.7,1.6,0.000,312876.2,312876.2,13928,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834841,68106.00
01/26/2016 14:00,2,0.076,ALERT,212.16,301.17,59.981,1453834803,"201051344000685","219011344069620",30.77,0.50,0,298.47,302.68,2.4,0.4,0.000,319081.4,319081.4,18683,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834843,68107.00
01/26/2016 14:00,2,0.062,ALERT,211.93,300.27,60.012,1453834803,"201051344000917","219011344069620",31.33,2.00,0,297.26,302.07,2.0,0.0,0.000,316814.3,316814.3,18656,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834845,68108.00
01/26/2016 14:00,2,0.139,ACTIVE,211.93,301.17,59.970,1453834803,"201051344001145","219011344069620",19.64,1.00,0,298.77,302.98,2.8,0.8,0.000,320720.0,320720.0,18630,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834846,68109.00
01/26/2016 14:00,2,0.000,ALERT,211.93,300.57,59.981,1453834803,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,313507.8,313507.8,18783,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834848,68110.00
01/26/2016 14:00,2,0.074,ALERT,211.25,302.07,60.007,1453834803,"274151322000088","219011344069620",24.03,3.00,0,299.37,342.65,1.8,0.0,0.000,570968.3,570968.3,7786,0,0,0,L,1151911521,0,122.01,121.55,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834849,68111.00
01/26/2016 14:00,2,0.000,ALERT,212.61,300.87,59.954,1453834803,"274151322000068","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,478005.0,478005.0,8285,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834851,68112.00
01/26/2016 14:00,2,0.000,ALERT,211.70,301.17,59.975,1453834803,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,309913.2,309913.2,18782,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834853,68113.00
01/26/2016 14:00,2,0.000,ALERT,211.25,301.77,59.975,1453834803,"201051344000594","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,315816.4,315816.4,14186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834855,68114.00
01/26/2016 14:00,2,0.000,ALERT,211.70,300.57,60.007,1453834803,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,316448.8,316448.8,18750,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1453834857,68115.00
01/26/2016 14:00,2,0.100,ACTIVE,211.70,338.44,59.975,1453834803,"274151322000054","219011344069620",29.52,4.50,0,335.44,341.15,3.0,1.0,0.000,583309.0,583309.0,7802,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834857,68116.00
01/26/2016 14:00,2,0.000,ALERT,211.93,301.17,59.975,1453834803,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,305039.2,305039.2,14168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453834859,68117.00
01/26/2016 14:00,2,0.133,ALERT,211.70,300.87,59.944,1453834803,"201051344001093","219011344069620",30.59,1.00,0,298.17,302.37,4.2,2.1,0.000,315100.7,315100.7,18703,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834861,68118.00
01/26/2016 14:00,2,0.158,ACTIVE,211.70,338.14,59.975,1453834803,"201051344000900","219011344069620",29.98,0.50,0,332.73,342.95,4.9,2.8,0.018,319674.8,319674.8,13890,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834862,68119.00
01/26/2016 14:00,2,0.094,ALERT,211.70,300.57,59.970,1453834803,"201051344000648","219011344069620",31.07,-2.00,0,298.47,303.58,3.0,1.0,0.000,313245.9,313245.9,13989,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834864,68120.00
01/26/2016 14:00,2,0.211,ACTIVE,211.93,337.84,59.986,1453834803,"201051344000569","219011344069620",29.12,1.00,0,332.73,342.65,6.3,4.1,0.009,321217.6,321217.6,13822,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834865,68121.00
01/26/2016 14:00,2,0.064,ALERT,211.70,301.47,59.965,1453834803,"201051344000983","219011344069620",29.92,-0.50,0,299.07,303.58,2.0,0.0,0.000,314992.0,314992.0,14050,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453834867,68122.00
01/26/2016 14:00,2,0.000,ALERT,211.70,301.47,59.975,1453834803,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,14196,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453834868,68123.00
01/26/2016 14:00,2,0.197,ALERT,212.38,329.43,59.986,1453834803,"201051344000576","219011344069620",25.90,0.00,0,299.37,343.25,5.2,3.1,0.000,314422.7,314422.7,13909,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834870,68124.00
01/26/2016 14:00,2,0.104,ACTIVE,212.16,341.75,59.975,1453834803,"274151322000087","219011344069620",28.94,5.50,0,318.61,354.07,3.0,1.0,0.000,558526.8,558526.8,7821,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453834871,68125.00
01/26/2016 14:15,2,0.061,ALERT,212.38,301.47,59.970,1453835704,"201051344000645","219011344069620",31.69,-0.50,0,299.07,307.48,2.0,0.0,0.000,313973.9,313973.9,13955,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1453835706,68126.00
01/26/2016 14:15,2,0.123,ACTIVE,211.93,338.74,59.959,1453835704,"274151322000085","219011344069620",30.40,4.50,0,336.04,342.35,3.8,1.7,0.004,586050.8,586050.8,7822,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835707,68127.00
01/26/2016 14:15,2,0.000,ALERT,212.61,300.87,59.970,1453835704,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,305778.1,305778.1,14202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835709,68128.00
01/26/2016 14:15,2,0.000,ALERT,211.93,301.17,59.970,1453835704,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,307270.3,307270.3,14154,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835711,68129.00
01/26/2016 14:15,2,0.000,ALERT,211.70,300.87,60.007,1453835704,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311576.6,311576.6,18785,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453835713,68130.00
01/26/2016 14:15,2,0.000,ALERT,211.48,301.47,59.965,1453835704,"274151322000052","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,593743.3,593743.3,7957,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835714,68131.00
01/26/2016 14:15,2,0.000,ALERT,212.16,301.17,59.975,1453835704,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,316504.8,316504.8,18776,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835716,68132.00
01/26/2016 14:15,2,0.135,ALERT,211.93,301.47,59.975,1453835704,"201051344001230","219011344069620",14.31,0.50,0,299.37,302.98,2.0,0.0,0.000,315844.6,315844.6,18678,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1453835718,68133.00
01/26/2016 14:15,2,0.000,ALERT,212.16,301.77,59.975,1453835704,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,309738.5,309738.5,18755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453835720,68134.00
01/26/2016 14:15,2,0.000,ALERT,211.48,300.87,60.023,1453835704,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,319068.8,319068.8,18752,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1453835722,68135.00
01/26/2016 14:15,2,0.000,ALERT,211.93,300.27,59.970,1453835704,"274151322000094","219011344069620",43.02,0.50,0,298.17,413.59,0.0,0.0,0.000,477903.7,477903.7,8173,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835723,68136.00
01/26/2016 14:15,2,0.000,ALERT,211.70,301.77,59.996,1453835704,"201051344000579","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,320418.1,320418.1,14172,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835725,68137.00
01/26/2016 14:15,2,0.109,ALERT,211.70,301.17,59.975,1453835704,"201051344000890","219011344069620",30.10,0.50,0,299.37,303.58,3.4,1.3,0.000,317275.6,317275.6,18743,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835727,68138.00
01/26/2016 14:15,2,0.100,ALERT,212.16,300.87,59.975,1453835704,"201051344000438","219011344069620",29.08,0.00,0,299.07,302.98,3.0,0.9,0.000,319030.5,319030.5,18777,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835729,68139.00
01/26/2016 14:15,2,0.000,ALERT,212.16,300.57,59.975,1453835704,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,313112.6,313112.6,18858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453835731,68140.00
01/26/2016 14:15,2,0.020,ALERT,212.38,301.47,59.975,1453835704,"274151322000083","219011344069620",30.47,0.50,0,299.07,303.88,0.0,0.0,0.000,588057.0,588057.0,7958,0,0,0,L,1151911521,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835732,68141.00
01/26/2016 14:15,2,0.000,ALERT,212.61,301.47,59.944,1453835704,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,624656.1,624656.1,7984,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1453835734,68142.00
01/26/2016 14:15,2,0.068,ALERT,212.16,302.37,59.975,1453835704,"201051344000868","219011344069620",29.82,-1.00,0,300.27,304.18,2.1,0.1,0.000,305589.5,305589.5,13976,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835736,68143.00
01/26/2016 14:15,2,0.055,ACTIVE_NO_POWER,211.93,302.37,60.002,1453835704,"274151322000095","219011344069620",20.95,1.00,0,299.97,304.18,1.1,0.0,0.000,618222.9,618222.9,7867,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835737,68144.00
01/26/2016 14:15,2,0.000,ALERT,211.93,301.47,59.970,1453835704,"201051344000988","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,304698.6,304698.6,14177,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835739,68145.00
01/26/2016 14:15,2,0.000,ALERT,211.93,300.57,59.965,1453835704,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,317109.9,317109.9,18759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835741,68146.00
01/26/2016 14:15,2,0.000,ALERT,211.93,301.77,59.986,1453835704,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,314854.2,314854.2,14141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453835742,68147.00
01/26/2016 14:15,2,0.184,ACTIVE,212.61,301.47,59.965,1453835704,"201051344000853","219011344069620",18.75,-0.50,0,299.37,303.58,3.5,1.5,0.000,312876.6,312876.6,13929,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835743,68148.00
01/26/2016 14:15,2,0.074,ALERT,212.38,301.17,59.965,1453835704,"201051344000685","219011344069620",30.57,0.50,0,298.77,302.68,2.4,0.3,0.000,319081.5,319081.5,18685,0,0,0,L,1122011218,0,122.23,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835745,68149.00
01/26/2016 14:15,2,0.062,ALERT,212.16,300.87,59.975,1453835704,"201051344000917","219011344069620",31.13,1.50,0,297.26,302.07,2.0,0.0,0.000,316814.3,316814.3,18658,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835747,68150.00
01/26/2016 14:15,2,0.137,ACTIVE,212.16,301.17,59.975,1453835704,"201051344001145","219011344069620",19.12,0.50,0,299.37,303.28,2.6,0.6,0.000,320720.2,320720.2,18631,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835748,68151.00
01/26/2016 14:15,2,0.000,ALERT,212.16,300.27,60.002,1453835704,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,313507.8,313507.8,18785,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835750,68152.00
01/26/2016 14:15,2,0.068,ALERT,211.48,301.77,59.970,1453835704,"274151322000088","219011344069620",23.99,3.00,0,299.67,338.14,1.7,0.0,0.000,570968.3,570968.3,7788,0,0,0,L,1151911521,0,122.23,121.78,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835752,68153.00
01/26/2016 14:15,2,0.000,ALERT,212.61,300.57,59.954,1453835704,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,478005.0,478005.0,8287,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835753,68154.00
01/26/2016 14:15,2,0.000,ALERT,211.70,300.87,59.996,1453835704,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,309913.2,309913.2,18784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835755,68155.00
01/26/2016 14:15,2,0.000,ALERT,211.93,302.07,60.018,1453835704,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,315816.4,315816.4,14188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835757,68156.00
01/26/2016 14:15,2,0.000,ALERT,212.16,300.87,59.959,1453835704,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,316448.8,316448.8,18752,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835759,68157.00
01/26/2016 14:15,2,0.094,ACTIVE,211.70,338.74,59.965,1453835704,"274151322000054","219011344069620",29.22,4.50,0,321.61,351.97,2.8,0.8,0.009,583309.2,583309.2,7803,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835760,68158.00
01/26/2016 14:15,2,0.000,ALERT,212.16,300.57,59.965,1453835704,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,305039.2,305039.2,14170,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453835762,68159.00
01/26/2016 14:15,2,0.133,ALERT,212.16,301.17,59.954,1453835704,"201051344001093","219011344069620",30.36,1.00,0,298.77,302.68,4.1,2.0,0.000,315101.2,315101.2,18705,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835764,68160.00
01/26/2016 14:15,2,0.150,ACTIVE,211.93,337.84,59.970,1453835704,"201051344000900","219011344069620",29.52,0.50,0,332.43,342.95,4.5,2.5,0.018,319675.4,319675.4,13891,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835765,68161.00
01/26/2016 14:15,2,0.096,ALERT,212.16,300.57,60.002,1453835704,"201051344000648","219011344069620",30.89,-2.00,0,298.77,303.58,3.0,1.0,0.000,313246.1,313246.1,13991,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835767,68162.00
01/26/2016 14:15,2,0.211,ALERT,212.16,337.54,59.965,1453835704,"201051344000569","219011344069620",27.29,1.00,0,300.27,341.15,5.8,3.7,0.004,321218.5,321218.5,13823,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835769,68163.00
01/26/2016 14:15,2,0.066,ALERT,211.93,301.17,59.959,1453835704,"201051344000983","219011344069620",29.66,-0.50,0,299.67,303.88,2.0,0.0,0.000,314992.0,314992.0,14052,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453835770,68164.00
01/26/2016 14:15,2,0.000,ALERT,211.93,300.87,59.959,1453835704,"201051344001158","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,14198,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453835772,68165.00
01/26/2016 14:15,2,0.191,ALERT,212.61,309.59,59.965,1453835704,"201051344000576","219011344069620",24.17,0.00,0,299.67,348.36,4.7,2.6,0.000,314423.5,314423.5,13911,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835774,68166.00
01/26/2016 14:15,2,0.102,ALERT,212.16,331.23,59.959,1453835704,"274151322000087","219011344069620",28.05,5.00,0,299.67,342.05,2.9,0.9,0.000,558527.0,558527.0,7822,0,0,0,L,1151911521,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453835776,68167.00
01/26/2016 14:30,2,0.059,ALERT,212.16,300.87,59.970,1453836603,"201051344000645","219011344069620",31.83,-0.50,0,299.07,308.99,1.9,0.0,0.000,313973.9,313973.9,13957,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836606,68168.00
01/26/2016 14:30,2,0.131,ACTIVE,211.93,339.65,59.959,1453836603,"274151322000085","219011344069620",30.59,4.00,0,336.04,341.45,4.1,2.0,0.013,586051.2,586051.2,7823,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836607,68169.00
01/26/2016 14:30,2,0.000,ALERT,212.38,300.57,59.975,1453836603,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,305778.1,305778.1,14204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836608,68170.00
01/26/2016 14:30,2,0.000,ALERT,211.93,301.47,59.975,1453836603,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,307270.3,307270.3,14156,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453836610,68171.00
01/26/2016 14:30,2,0.000,ALERT,211.48,300.57,59.922,1453836603,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,311576.6,311576.6,18787,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836612,68172.00
01/26/2016 14:30,2,0.041,ALERT,211.03,300.57,59.970,1453836603,"274151322000052","219011344069620",28.59,0.00,0,298.47,303.28,0.0,0.0,0.000,593743.3,593743.3,7959,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836614,68173.00
01/26/2016 14:30,2,0.000,ALERT,212.16,301.17,59.970,1453836603,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,316504.8,316504.8,18778,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453836616,68174.00
01/26/2016 14:30,2,0.139,ACTIVE,211.93,301.17,59.959,1453836603,"201051344001230","219011344069620",15.74,0.50,0,299.07,302.98,2.2,0.2,0.000,315844.6,315844.6,18680,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836616,68175.00
01/26/2016 14:30,2,0.000,ALERT,212.38,302.07,59.981,1453836603,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,309738.5,309738.5,18757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453836618,68176.00
01/26/2016 14:30,2,0.000,ALERT,211.48,300.87,59.954,1453836603,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,319068.8,319068.8,18754,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836620,68177.00
01/26/2016 14:30,2,0.000,ALERT,211.70,300.27,59.965,1453836603,"274151322000094","219011344069620",43.12,0.00,0,297.87,413.59,0.0,0.0,0.000,477903.7,477903.7,8175,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836622,68178.00
01/26/2016 14:30,2,0.000,ALERT,211.93,302.07,59.975,1453836603,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,320418.1,320418.1,14174,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836624,68179.00
01/26/2016 14:30,2,0.111,ALERT,211.70,301.17,59.965,1453836603,"201051344000890","219011344069620",30.22,0.50,0,298.77,303.58,3.4,1.4,0.000,317275.9,317275.9,18745,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836625,68180.00
01/26/2016 14:30,2,0.100,ALERT,211.93,300.57,59.970,1453836603,"201051344000438","219011344069620",29.22,0.00,0,298.77,302.98,3.0,0.9,0.000,319030.7,319030.7,18779,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836627,68181.00
01/26/2016 14:30,2,0.000,ALERT,211.93,300.27,59.975,1453836603,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,313112.6,313112.6,18860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836629,68182.00
01/26/2016 14:30,2,0.020,ALERT,211.93,301.17,59.965,1453836603,"274151322000083","219011344069620",30.57,0.50,0,299.07,303.28,0.0,0.0,0.000,588057.0,588057.0,7960,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836631,68183.00
01/26/2016 14:30,2,0.000,ALERT,212.16,300.87,60.012,1453836603,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,624656.1,624656.1,7986,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1453836633,68184.00
01/26/2016 14:30,2,0.066,ALERT,211.93,302.07,59.970,1453836603,"201051344000868","219011344069620",29.94,-1.50,0,299.67,304.18,2.1,0.1,0.000,305589.5,305589.5,13978,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836635,68185.00
01/26/2016 14:30,2,0.055,ACTIVE_NO_POWER,211.25,301.77,59.970,1453836603,"274151322000095","219011344069620",21.19,0.50,0,299.97,303.58,1.2,0.0,0.000,618222.9,618222.9,7868,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836635,68186.00
01/26/2016 14:30,2,0.000,ALERT,211.70,301.17,59.975,1453836603,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,14179,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836637,68187.00
01/26/2016 14:30,2,0.000,ALERT,211.48,299.67,59.970,1453836603,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,317109.9,317109.9,18761,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836639,68188.00
01/26/2016 14:30,2,0.000,ALERT,211.70,301.47,59.975,1453836603,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,314854.2,314854.2,14143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836641,68189.00
01/26/2016 14:30,2,0.180,ACTIVE,212.38,301.17,59.981,1453836603,"201051344000853","219011344069620",19.06,-0.50,0,299.07,303.28,3.5,1.4,0.000,312877.0,312877.0,13930,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836642,68190.00
01/26/2016 14:30,2,0.074,ALERT,212.16,300.57,59.975,1453836603,"201051344000685","219011344069620",30.61,0.00,0,298.47,302.68,2.3,0.3,0.000,319081.6,319081.6,18687,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836644,68191.00
01/26/2016 14:30,2,0.062,ALERT,211.93,300.27,59.970,1453836603,"201051344000917","219011344069620",31.21,1.50,0,297.57,312.59,2.0,0.1,0.000,316814.3,316814.3,18660,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836645,68192.00
01/26/2016 14:30,2,0.137,ACTIVE,212.16,300.87,59.954,1453836603,"201051344001145","219011344069620",19.14,0.50,0,299.37,314.10,2.6,0.6,0.000,320720.4,320720.4,18632,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836646,68193.00
01/26/2016 14:30,2,0.000,ALERT,211.70,299.97,59.975,1453836603,"201051344000651","219011344069620",0.00,-1.00,0,298.17,311.99,0.0,0.0,0.000,313507.8,313507.8,18787,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836648,68194.00
01/26/2016 14:30,2,0.070,ACTIVE_NO_POWER,211.03,301.17,59.970,1453836603,"274151322000088","219011344069620",24.35,2.50,0,298.77,305.68,1.7,0.0,0.000,570968.3,570968.3,7790,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836649,68195.00
01/26/2016 14:30,2,0.000,ALERT,212.38,300.27,59.959,1453836603,"274151322000068","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,478005.0,478005.0,8289,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836651,68196.00
01/26/2016 14:30,2,0.000,ALERT,211.48,300.57,59.954,1453836603,"201051344001135","219011344069620",0.00,0.50,0,298.77,312.59,0.0,0.0,0.000,309913.2,309913.2,18786,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836653,68197.00
01/26/2016 14:30,2,0.000,ALERT,211.70,302.07,59.981,1453836603,"201051344000594","219011344069620",0.00,-0.50,0,298.47,313.50,0.0,0.0,0.000,315816.4,315816.4,14190,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453836654,68198.00
01/26/2016 14:30,2,0.000,ALERT,211.93,300.27,59.970,1453836603,"201051344001203","219011344069620",0.00,-0.50,0,298.47,313.80,0.0,0.0,0.000,316448.8,316448.8,18754,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836656,68199.00
01/26/2016 14:30,2,0.094,ACTIVE,211.48,338.44,59.975,1453836603,"274151322000054","219011344069620",29.20,4.50,0,314.70,355.28,2.8,0.8,0.000,583309.4,583309.4,7804,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836657,68200.00
01/26/2016 14:30,2,0.000,ALERT,212.16,301.17,59.970,1453836603,"201051344000867","219011344069620",0.00,-0.50,0,298.47,313.80,0.0,0.0,0.000,305039.2,305039.2,14172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453836659,68201.00
01/26/2016 14:30,2,0.135,ALERT,211.70,300.57,59.970,1453836603,"201051344001093","219011344069620",30.40,1.00,0,298.47,312.89,4.2,2.1,0.000,315101.7,315101.7,18707,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836661,68202.00
01/26/2016 14:30,2,0.152,ACTIVE,211.93,338.14,59.970,1453836603,"201051344000900","219011344069620",29.58,0.00,0,322.51,349.26,4.6,2.5,0.013,319676.0,319676.0,13892,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836662,68203.00
01/26/2016 14:30,2,0.096,ALERT,212.16,300.57,59.970,1453836603,"201051344000648","219011344069620",30.93,-2.00,0,298.47,313.20,3.0,1.0,0.000,313246.4,313246.4,13993,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836664,68204.00
01/26/2016 14:30,2,0.203,ACTIVE,211.93,338.14,59.970,1453836603,"201051344000569","219011344069620",28.67,1.00,0,299.67,341.15,5.9,3.8,0.004,321219.4,321219.4,13825,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836664,68205.00
01/26/2016 14:30,2,0.064,ALERT,211.93,301.77,59.975,1453836603,"201051344000983","219011344069620",29.68,-0.50,0,299.07,314.10,1.9,0.0,0.000,314992.0,314992.0,14054,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453836666,68206.00
