ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 14:30,2,0.000,ALERT,212.16,301.77,59.970,1453836603,"201051344001158","219011344069620",0.00,-1.50,0,298.47,312.89,0.0,0.0,0.000,309941.1,309941.1,14200,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453836668,68207.00
01/26/2016 14:30,2,0.193,ALERT,212.38,335.74,59.981,1453836603,"201051344000576","219011344069620",25.94,-0.50,0,299.97,338.14,5.1,3.0,0.000,314424.1,314424.1,13913,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,4,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836670,68208.00
01/26/2016 14:30,2,0.104,ACTIVE,211.70,336.64,59.975,1453836603,"274151322000087","219011344069620",27.57,5.00,0,298.77,343.85,2.9,0.9,0.000,558527.2,558527.2,7824,0,0,0,L,1151911521,0,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453836671,68209.00
01/26/2016 14:45,2,0.061,ALERT,212.38,301.17,59.986,1453837503,"201051344000645","219011344069620",31.83,-0.50,0,298.77,314.10,1.9,0.0,0.000,313973.9,313973.9,13959,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837505,68210.00
01/26/2016 14:45,2,0.131,ACTIVE,212.16,339.65,59.981,1453837503,"274151322000085","219011344069620",30.57,4.00,0,330.93,342.05,4.1,2.0,0.009,586051.7,586051.7,7824,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837506,68211.00
01/26/2016 14:45,2,0.000,ALERT,212.38,300.87,59.986,1453837503,"201051344000633","219011344069620",0.00,-1.00,0,297.26,312.59,0.0,0.0,0.000,305778.1,305778.1,14206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837508,68212.00
01/26/2016 14:45,2,0.000,ALERT,211.93,301.47,59.986,1453837503,"201051344000469","219011344069620",0.00,-2.00,0,298.17,312.89,0.0,0.0,0.000,307270.3,307270.3,14158,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837510,68213.00
01/26/2016 14:45,2,0.000,ALERT,211.48,300.87,59.981,1453837503,"201051344000646","219011344069620",0.00,-0.50,0,298.17,313.50,0.0,0.0,0.000,311576.6,311576.6,18789,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837511,68214.00
01/26/2016 14:45,2,0.041,ALERT,211.70,301.77,59.944,1453837503,"274151322000052","219011344069620",28.67,0.00,0,297.87,305.98,0.0,0.0,0.000,593743.3,593743.3,7961,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837513,68215.00
01/26/2016 14:45,2,0.000,ALERT,212.16,301.17,59.981,1453837503,"201051344000585","219011344069620",0.00,0.00,0,297.87,312.89,0.0,0.0,0.000,316504.8,316504.8,18780,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837515,68216.00
01/26/2016 14:45,2,0.137,ALERT,211.70,301.17,59.975,1453837503,"201051344001230","219011344069620",15.96,0.50,0,299.07,314.40,2.2,0.2,0.000,315844.7,315844.7,18681,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1453837517,68217.00
01/26/2016 14:45,2,0.000,ALERT,212.38,301.77,59.986,1453837503,"201051344000582","219011344069620",0.00,-0.50,0,299.37,314.40,0.0,0.0,0.000,309738.5,309738.5,18759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837519,68218.00
01/26/2016 14:45,2,0.000,ALERT,211.48,300.87,60.007,1453837503,"201051344000955","219011344069620",0.00,0.50,0,298.47,313.20,0.0,0.0,0.000,319068.8,319068.8,18756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837521,68219.00
01/26/2016 14:45,2,0.000,ALERT,211.48,300.27,59.959,1453837503,"274151322000094","219011344069620",43.14,0.00,0,297.87,413.89,0.0,0.0,0.000,477903.7,477903.7,8177,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837522,68220.00
01/26/2016 14:45,2,0.000,ALERT,211.93,302.68,59.981,1453837503,"201051344000579","219011344069620",0.00,0.00,0,299.97,314.40,0.0,0.0,0.000,320418.1,320418.1,14176,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837524,68221.00
01/26/2016 14:45,2,0.111,ALERT,211.70,301.17,59.965,1453837503,"201051344000890","219011344069620",30.30,0.50,0,298.77,314.10,3.5,1.4,0.000,317276.3,317276.3,18747,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837526,68222.00
01/26/2016 14:45,2,0.100,ALERT,211.93,300.87,60.007,1453837503,"201051344000438","219011344069620",29.34,0.00,0,298.77,313.20,3.0,1.0,0.000,319030.9,319030.9,18781,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837528,68223.00
01/26/2016 14:45,2,0.000,ALERT,212.16,300.57,59.991,1453837503,"201051344000417","219011344069620",0.00,0.00,0,297.87,313.20,0.0,0.0,0.000,313112.6,313112.6,18862,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837530,68224.00
01/26/2016 14:45,2,0.020,ALERT,211.70,301.47,59.981,1453837503,"274151322000083","219011344069620",30.65,0.50,0,298.77,305.98,0.0,0.0,0.000,588057.0,588057.0,7962,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837532,68225.00
01/26/2016 14:45,2,0.000,ALERT,212.38,301.17,59.986,1453837503,"274151322000076","219011344069620",0.00,0.00,0,298.47,305.68,0.0,0.0,0.000,624656.1,624656.1,7988,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837533,68226.00
01/26/2016 14:45,2,0.068,ALERT,211.93,302.37,59.981,1453837503,"201051344000868","219011344069620",30.06,-1.50,0,299.67,314.40,2.1,0.1,0.000,305589.6,305589.6,13980,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837535,68227.00
01/26/2016 14:45,2,0.057,ACTIVE_NO_POWER,211.93,302.37,59.970,1453837503,"274151322000095","219011344069620",21.47,0.50,0,299.67,306.58,1.2,0.0,0.000,618222.9,618222.9,7869,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837536,68228.00
01/26/2016 14:45,2,0.000,ALERT,211.93,301.47,59.991,1453837503,"201051344000988","219011344069620",0.00,-0.50,0,296.66,312.89,0.0,0.0,0.000,304698.6,304698.6,14181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837538,68229.00
01/26/2016 14:45,2,0.000,ALERT,211.70,300.27,60.002,1453837503,"201051344001025","219011344069620",0.00,-0.50,0,297.87,312.59,0.0,0.0,0.000,317109.9,317109.9,18763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837540,68230.00
01/26/2016 14:45,2,0.000,ALERT,211.93,301.77,59.986,1453837503,"201051344000458","219011344069620",0.00,0.50,0,299.07,314.40,0.0,0.0,0.000,314854.2,314854.2,14145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837542,68231.00
01/26/2016 14:45,2,0.189,ACTIVE,212.61,301.77,59.986,1453837503,"201051344000853","219011344069620",18.79,-0.50,0,299.37,313.50,3.6,1.6,0.000,312877.3,312877.3,13931,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837543,68232.00
01/26/2016 14:45,2,0.074,ALERT,212.38,301.17,59.981,1453837503,"201051344000685","219011344069620",30.75,0.50,0,296.36,316.20,2.4,0.3,0.000,319081.7,319081.7,18689,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837544,68233.00
01/26/2016 14:45,2,0.064,ALERT,211.93,300.57,59.986,1453837503,"201051344000917","219011344069620",31.33,1.00,0,297.26,301.77,2.1,0.1,0.000,316814.3,316814.3,18662,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837546,68234.00
01/26/2016 14:45,2,0.137,ACTIVE,211.93,301.17,59.944,1453837503,"201051344001145","219011344069620",19.82,0.50,0,299.07,302.98,2.8,0.7,0.000,320720.5,320720.5,18633,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837547,68235.00
01/26/2016 14:45,2,0.000,ALERT,211.93,300.27,60.023,1453837503,"201051344000651","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,313507.8,313507.8,18789,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837549,68236.00
01/26/2016 14:45,2,0.070,ACTIVE_NO_POWER,211.25,300.87,59.986,1453837503,"274151322000088","219011344069620",24.39,2.50,0,298.47,302.68,1.8,0.0,0.000,570968.3,570968.3,7791,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837550,68237.00
01/26/2016 14:45,2,0.000,ALERT,212.38,300.57,60.002,1453837503,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,478005.0,478005.0,8291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837552,68238.00
01/26/2016 14:45,2,0.000,ALERT,211.48,300.87,59.991,1453837503,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,309913.2,309913.2,18788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453837553,68239.00
01/26/2016 14:45,2,0.000,ALERT,211.48,301.77,59.986,1453837503,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,315816.4,315816.4,14192,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837555,68240.00
01/26/2016 14:45,2,0.000,ALERT,211.70,300.27,59.986,1453837503,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,316448.8,316448.8,18756,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837557,68241.00
01/26/2016 14:45,2,0.100,ACTIVE,211.70,339.65,59.991,1453837503,"274151322000054","219011344069620",29.50,4.50,0,315.00,354.07,3.0,1.0,0.004,583309.6,583309.6,7805,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837558,68242.00
01/26/2016 14:45,2,0.000,ALERT,212.16,300.87,59.991,1453837503,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,305039.2,305039.2,14174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837560,68243.00
01/26/2016 14:45,2,0.135,ALERT,211.93,300.87,59.965,1453837503,"201051344001093","219011344069620",30.61,0.50,0,298.47,302.07,4.2,2.1,0.000,315102.2,315102.2,18709,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837562,68244.00
01/26/2016 14:45,2,0.158,ACTIVE,211.93,338.14,59.986,1453837503,"201051344000900","219011344069620",30.00,0.00,0,325.52,348.06,4.8,2.8,0.018,319676.6,319676.6,13893,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837563,68245.00
01/26/2016 14:45,2,0.098,ALERT,212.16,300.87,59.975,1453837503,"201051344000648","219011344069620",31.09,-2.00,0,298.47,302.98,3.1,1.1,0.000,313246.6,313246.6,13995,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837565,68246.00
01/26/2016 14:45,2,0.211,ALERT,212.16,337.54,59.986,1453837503,"201051344000569","219011344069620",28.69,1.00,0,300.27,340.55,6.2,4.0,0.009,321220.4,321220.4,13826,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837566,68247.00
01/26/2016 14:45,2,0.064,ALERT,211.93,301.47,59.986,1453837503,"201051344000983","219011344069620",29.92,-0.50,0,299.37,303.58,2.0,0.0,0.000,314992.0,314992.0,14056,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453837568,68248.00
01/26/2016 14:45,2,0.000,ALERT,212.16,301.17,59.981,1453837503,"201051344001158","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,309941.1,309941.1,14202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453837570,68249.00
01/26/2016 14:45,2,0.232,ALERT,212.38,302.68,60.023,1453837503,"201051344000576","219011344069620",21.17,-0.50,0,299.97,336.94,5.0,2.9,0.000,314424.8,314424.8,13915,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837572,68250.00
01/26/2016 14:45,2,0.104,ALERT,211.70,341.75,59.944,1453837503,"274151322000087","219011344069620",28.92,5.00,0,298.77,343.55,3.1,1.0,0.000,558527.4,558527.4,7825,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453837574,68251.00
01/26/2016 15:00,2,0.061,ALERT,212.83,302.68,59.975,1453838404,"201051344000645","219011344069620",31.41,-1.00,0,299.07,308.09,1.9,0.0,0.000,313973.9,313973.9,13961,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838406,68252.00
01/26/2016 15:00,2,0.109,ACTIVE,212.38,338.44,59.965,1453838404,"274151322000085","219011344069620",30.12,4.50,0,336.64,342.05,3.4,1.4,0.000,586052.1,586052.1,7825,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838407,68253.00
01/26/2016 15:00,2,0.000,ALERT,213.06,302.07,59.981,1453838404,"201051344000633","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,305778.1,305778.1,14208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838409,68254.00
01/26/2016 15:00,2,0.000,ALERT,212.38,302.07,59.981,1453838404,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,307270.3,307270.3,14160,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453838410,68255.00
01/26/2016 15:00,2,0.000,ALERT,211.93,301.47,59.986,1453838404,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311576.6,311576.6,18791,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838412,68256.00
01/26/2016 15:00,2,0.000,ALERT,211.93,301.47,59.970,1453838404,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,593743.3,593743.3,7963,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1453838414,68257.00
01/26/2016 15:00,2,0.000,ALERT,212.38,302.07,59.981,1453838404,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,316504.8,316504.8,18782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838416,68258.00
01/26/2016 15:00,2,0.066,ALERT,212.16,302.07,59.986,1453838404,"201051344001230","219011344069620",30.99,0.50,0,299.37,302.98,2.1,0.1,0.000,315844.7,315844.7,18683,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838417,68259.00
01/26/2016 15:00,2,0.000,ALERT,212.61,302.37,60.002,1453838404,"201051344000582","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,309738.5,309738.5,18761,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838419,68260.00
01/26/2016 15:00,2,0.000,ALERT,211.70,301.17,60.023,1453838404,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,319068.8,319068.8,18758,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453838421,68261.00
01/26/2016 15:00,2,0.025,ALERT,212.16,321.31,59.986,1453838404,"274151322000094","219011344069620",15.29,0.50,0,298.77,413.59,0.4,0.0,0.000,477903.7,477903.7,8179,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838423,68262.00
01/26/2016 15:00,2,0.000,ALERT,212.38,302.68,59.991,1453838404,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,320418.1,320418.1,14178,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838425,68263.00
01/26/2016 15:00,2,0.109,ALERT,211.93,301.77,59.986,1453838404,"201051344000890","219011344069620",29.60,0.50,0,299.37,303.58,3.3,1.3,0.000,317276.6,317276.6,18749,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838426,68264.00
01/26/2016 15:00,2,0.000,ALERT,212.38,301.47,59.981,1453838404,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,319030.9,319030.9,18783,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453838428,68265.00
01/26/2016 15:00,2,0.000,ALERT,212.38,301.17,59.986,1453838404,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,313112.6,313112.6,18864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838430,68266.00
01/26/2016 15:00,2,0.018,ALERT,212.16,302.68,59.970,1453838404,"274151322000083","219011344069620",29.98,0.50,0,299.67,303.88,0.0,0.0,0.000,588057.0,588057.0,7964,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838432,68267.00
01/26/2016 15:00,2,0.000,ALERT,212.38,301.47,59.944,1453838404,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,624656.1,624656.1,7990,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838434,68268.00
01/26/2016 15:00,2,0.066,ALERT,212.61,302.98,59.970,1453838404,"201051344000868","219011344069620",29.28,-1.50,0,299.97,305.08,2.0,0.0,0.000,305589.6,305589.6,13982,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838436,68269.00
01/26/2016 15:00,2,0.049,ACTIVE_NO_POWER,212.16,303.28,59.970,1453838404,"274151322000095","219011344069620",18.57,1.00,0,300.57,304.48,0.9,0.0,0.000,618222.9,618222.9,7870,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838436,68270.00
01/26/2016 15:00,2,0.000,ALERT,212.16,302.07,59.965,1453838404,"201051344000988","219011344069620",0.00,-0.50,0,296.96,303.88,0.0,0.0,0.000,304698.6,304698.6,14183,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838438,68271.00
01/26/2016 15:00,2,0.000,ALERT,211.93,300.57,59.986,1453838404,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,317109.9,317109.9,18765,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838440,68272.00
01/26/2016 15:00,2,0.000,ALERT,212.16,302.07,59.970,1453838404,"201051344000458","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,314854.2,314854.2,14147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838442,68273.00
01/26/2016 15:00,2,0.160,ACTIVE,213.06,302.07,59.970,1453838404,"201051344000853","219011344069620",18.49,-0.50,0,299.97,304.18,3.0,1.0,0.000,312877.6,312877.6,13932,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838443,68274.00
01/26/2016 15:00,2,0.076,ALERT,212.61,301.77,59.975,1453838404,"201051344000685","219011344069620",30.08,0.50,0,299.07,302.98,2.4,0.4,0.000,319081.7,319081.7,18691,0,0,0,L,1122011218,0,122.46,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838445,68275.00
01/26/2016 15:00,2,0.121,ACTIVE,212.38,302.07,59.970,1453838404,"201051344001145","219011344069620",18.61,0.50,0,299.67,303.28,2.3,0.3,0.000,320720.6,320720.6,18634,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838446,68276.00
01/26/2016 15:00,2,0.000,ALERT,212.38,300.87,59.981,1453838404,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,313507.8,313507.8,18791,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838448,68277.00
01/26/2016 15:00,2,0.061,ACTIVE_NO_POWER,211.70,301.77,59.965,1453838404,"274151322000088","219011344069620",23.04,2.50,0,299.37,303.28,1.4,0.0,0.000,570968.3,570968.3,7792,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838449,68278.00
01/26/2016 15:00,2,0.000,ALERT,212.83,301.17,59.981,1453838404,"274151322000068","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,478005.0,478005.0,8293,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838451,68279.00
01/26/2016 15:00,2,0.000,ALERT,211.93,301.77,60.018,1453838404,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,309913.2,309913.2,18790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838453,68280.00
01/26/2016 15:00,2,0.000,ALERT,212.16,302.68,59.981,1453838404,"201051344000594","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,315816.4,315816.4,14194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838454,68281.00
01/26/2016 15:00,2,0.000,ALERT,212.16,301.17,59.981,1453838404,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,316448.8,316448.8,18758,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838456,68282.00
01/26/2016 15:00,2,0.082,ACTIVE,212.16,330.03,59.981,1453838404,"274151322000054","219011344069620",28.01,4.50,0,320.71,351.97,2.3,0.3,0.000,583309.7,583309.7,7806,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838457,68283.00
01/26/2016 15:00,2,0.000,ALERT,212.83,302.07,59.975,1453838404,"201051344000867","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,305039.2,305039.2,14176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453838459,68284.00
01/26/2016 15:00,2,0.141,ALERT,212.38,301.77,59.981,1453838404,"201051344001093","219011344069620",26.28,1.00,0,299.07,302.68,3.6,1.6,0.000,315102.7,315102.7,18711,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838461,68285.00
01/26/2016 15:00,2,0.131,ACTIVE,212.38,338.74,59.975,1453838404,"201051344000900","219011344069620",28.53,0.50,0,331.83,342.65,3.9,1.8,0.009,319677.2,319677.2,13894,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838462,68286.00
01/26/2016 15:00,2,0.098,ALERT,212.83,301.47,59.981,1453838404,"201051344000648","219011344069620",30.47,-2.00,0,298.77,304.18,3.0,1.0,0.000,313246.8,313246.8,13997,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838463,68287.00
01/26/2016 15:00,2,0.189,ACTIVE,212.61,338.44,59.975,1453838404,"201051344000569","219011344069620",27.47,1.00,0,300.27,341.45,5.3,3.2,0.004,321221.2,321221.2,13828,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838464,68288.00
01/26/2016 15:00,2,0.064,ALERT,212.61,302.37,59.981,1453838404,"201051344000983","219011344069620",28.88,-0.50,0,299.67,304.48,1.9,0.0,0.000,314992.0,314992.0,14058,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838466,68289.00
01/26/2016 15:00,2,0.000,ALERT,212.61,302.37,59.981,1453838404,"201051344001158","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,309941.1,309941.1,14204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453838468,68290.00
01/26/2016 15:00,2,0.211,ACTIVE,213.06,302.98,59.981,1453838404,"201051344000576","219011344069620",19.70,-1.00,0,300.27,304.18,4.2,2.1,0.000,314425.4,314425.4,13917,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838469,68291.00
01/26/2016 15:00,2,0.102,ACTIVE,212.38,316.20,59.970,1453838404,"274151322000087","219011344069620",24.97,5.00,0,298.47,342.05,2.6,0.6,0.000,558527.6,558527.6,7827,0,0,0,L,1151911521,0,121.78,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453838470,68292.00
01/26/2016 15:00,2,0.062,ALERT,212.38,300.87,59.996,1453838404,"201051344000917","219011344069620",30.69,1.00,0,298.77,302.68,2.0,0.0,0.000,316814.3,316814.3,18666,0,0,0,L,1122011218,2,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453838473,68293.00
01/26/2016 15:15,2,0.059,ALERT,212.61,301.77,59.991,1453839303,"201051344000645","219011344069620",30.81,-0.50,0,299.97,304.18,1.9,0.0,0.000,313973.9,313973.9,13963,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839305,68294.00
01/26/2016 15:15,2,0.098,ACTIVE,212.16,339.65,60.002,1453839303,"274151322000085","219011344069620",27.83,4.50,0,326.42,349.86,2.8,0.8,0.000,586052.3,586052.3,7826,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839306,68295.00
01/26/2016 15:15,2,0.000,ALERT,212.61,301.47,59.996,1453839303,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,305778.1,305778.1,14210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839308,68296.00
01/26/2016 15:15,2,0.000,ALERT,212.16,301.77,60.002,1453839303,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,307270.3,307270.3,14162,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839310,68297.00
01/26/2016 15:15,2,0.000,ALERT,211.70,301.17,59.996,1453839303,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,311576.6,311576.6,18793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453839312,68298.00
01/26/2016 15:15,2,0.000,ALERT,211.48,301.47,59.996,1453839303,"274151322000052","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,593743.3,593743.3,7965,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839313,68299.00
01/26/2016 15:15,2,0.000,ALERT,212.16,301.77,60.002,1453839303,"201051344000585","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,316504.8,316504.8,18784,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839315,68300.00
01/26/2016 15:15,2,0.068,ALERT,211.70,301.77,59.996,1453839303,"201051344001230","219011344069620",30.26,0.50,0,299.37,303.58,2.1,0.1,0.000,315844.7,315844.7,18685,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839317,68301.00
01/26/2016 15:15,2,0.000,ALERT,212.38,302.07,59.996,1453839303,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,309738.5,309738.5,18763,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839319,68302.00
01/26/2016 15:15,2,0.000,ALERT,211.48,301.17,59.996,1453839303,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,319068.8,319068.8,18760,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839321,68303.00
01/26/2016 15:15,2,0.000,ALERT,211.70,312.89,59.991,1453839303,"274151322000094","219011344069620",41.94,0.00,0,297.87,408.78,0.0,0.0,0.000,477903.7,477903.7,8181,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,67,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839322,68304.00
01/26/2016 15:15,2,0.000,ALERT,211.93,302.37,59.996,1453839303,"201051344000579","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,320418.1,320418.1,14180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453839324,68305.00
01/26/2016 15:15,2,0.111,ALERT,211.93,301.47,59.986,1453839303,"201051344000890","219011344069620",28.63,0.50,0,299.37,304.18,3.2,1.2,0.000,317276.9,317276.9,18751,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839326,68306.00
01/26/2016 15:15,2,0.000,ALERT,211.93,300.87,60.002,1453839303,"201051344000438","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,319030.9,319030.9,18785,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839328,68307.00
01/26/2016 15:15,2,0.000,ALERT,211.93,300.27,60.034,1453839303,"201051344000417","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313112.6,313112.6,18866,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839330,68308.00
01/26/2016 15:15,2,0.018,ALERT,212.16,302.07,59.991,1453839303,"274151322000083","219011344069620",29.14,0.50,0,298.77,304.48,0.0,0.0,0.000,588057.0,588057.0,7966,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839331,68309.00
01/26/2016 15:15,2,0.000,ALERT,212.38,300.87,59.996,1453839303,"274151322000076","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,624656.1,624656.1,7992,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839333,68310.00
01/26/2016 15:15,2,0.000,ALERT,212.16,302.37,60.002,1453839303,"201051344000868","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,305589.6,305589.6,13984,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1453839335,68311.00
01/26/2016 15:15,2,0.012,ALERT,211.70,302.07,59.991,1453839303,"274151322000095","219011344069620",31.07,0.50,0,299.67,304.78,0.0,0.0,0.000,618222.9,618222.9,7871,0,0,0,L,1151911521,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839337,68312.00
01/26/2016 15:15,2,0.000,ALERT,211.93,301.77,59.996,1453839303,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,304698.6,304698.6,14185,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839339,68313.00
01/26/2016 15:15,2,0.000,ALERT,211.70,300.27,59.981,1453839303,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,317109.9,317109.9,18767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839341,68314.00
01/26/2016 15:15,2,0.000,ALERT,211.93,301.77,59.991,1453839303,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,314854.2,314854.2,14149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839342,68315.00
01/26/2016 15:15,2,0.135,ACTIVE,212.61,301.47,60.002,1453839303,"201051344000853","219011344069620",18.27,-0.50,0,299.97,303.88,2.5,0.5,0.000,312877.8,312877.8,13933,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839343,68316.00
01/26/2016 15:15,2,0.074,ALERT,212.16,301.17,60.028,1453839303,"201051344000685","219011344069620",29.30,0.50,0,298.77,302.98,2.2,0.2,0.000,319081.8,319081.8,18693,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839345,68317.00
01/26/2016 15:15,2,0.064,ALERT,212.16,300.87,59.970,1453839303,"201051344000917","219011344069620",30.02,1.00,0,297.87,302.37,2.0,0.0,0.000,316814.3,316814.3,18668,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839347,68318.00
01/26/2016 15:15,2,0.057,ALERT,212.38,301.47,59.981,1453839303,"201051344001145","219011344069620",31.43,0.50,0,299.37,303.88,1.8,0.0,0.000,320720.6,320720.6,18635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1453839349,68319.00
01/26/2016 15:15,2,0.000,ALERT,212.16,300.57,59.991,1453839303,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,313507.8,313507.8,18793,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839351,68320.00
01/26/2016 15:15,2,0.057,ACTIVE_NO_POWER,211.48,301.17,59.986,1453839303,"274151322000088","219011344069620",22.38,3.00,0,298.47,303.88,1.3,0.0,0.000,570968.3,570968.3,7793,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839352,68321.00
01/26/2016 15:15,2,0.000,ALERT,212.61,300.87,59.986,1453839303,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,478005.0,478005.0,8295,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839353,68322.00
01/26/2016 15:15,2,0.000,ALERT,211.70,301.17,59.986,1453839303,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,309913.2,309913.2,18792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839355,68323.00
01/26/2016 15:15,2,0.000,ALERT,211.70,302.37,59.975,1453839303,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,315816.4,315816.4,14196,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839357,68324.00
01/26/2016 15:15,2,0.000,ALERT,212.16,301.17,60.018,1453839303,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,316448.8,316448.8,18760,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839359,68325.00
01/26/2016 15:15,2,0.072,ALERT,211.70,302.07,59.975,1453839303,"274151322000054","219011344069620",23.44,3.70,0,299.67,339.65,1.8,0.0,0.000,583309.7,583309.7,7807,0,0,0,L,1151911521,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839361,68326.00
01/26/2016 15:15,2,0.000,ALERT,212.38,301.77,59.981,1453839303,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,305039.2,305039.2,14178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453839363,68327.00
01/26/2016 15:15,2,0.135,ALERT,211.93,301.17,59.986,1453839303,"201051344001093","219011344069620",28.96,0.50,0,298.77,303.28,4.0,1.9,0.000,315103.2,315103.2,18713,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839364,68328.00
01/26/2016 15:15,2,0.129,ALERT,211.93,331.83,60.018,1453839303,"201051344000900","219011344069620",22.84,0.00,0,299.37,350.47,3.0,1.0,0.000,319677.5,319677.5,13895,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839366,68329.00
01/26/2016 15:15,2,0.096,ALERT,212.16,300.87,59.949,1453839303,"201051344000648","219011344069620",29.90,-2.00,0,299.07,303.88,3.0,0.9,0.000,313247.0,313247.0,13999,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453839368,68330.00
01/26/2016 15:15,2,0.178,ALERT,211.93,302.68,59.981,1453839303,"201051344000569","219011344069620",23.93,0.50,0,300.87,342.65,4.3,2.2,0.000,321221.8,321221.8,13829,0,0,0,L,1122011218,0,120.88,121.78,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839370,68331.00
01/26/2016 15:15,2,0.000,ALERT,211.70,301.47,59.981,1453839303,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,314992.0,314992.0,14060,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1453839372,68332.00
01/26/2016 15:15,2,0.000,ALERT,212.16,301.47,59.981,1453839303,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,309941.1,309941.1,14206,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453839374,68333.00
01/26/2016 15:15,2,0.174,ACTIVE,212.61,302.37,59.981,1453839303,"201051344000576","219011344069620",20.56,-1.00,0,300.27,304.18,3.6,1.6,0.000,314425.8,314425.8,13918,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839374,68334.00
01/26/2016 15:15,2,0.094,ALERT,211.70,300.57,59.959,1453839303,"274151322000087","219011344069620",23.62,4.00,0,298.77,327.02,2.3,0.3,0.000,558527.7,558527.7,7828,0,0,0,L,1151911521,0,121.55,122.01,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453839376,68335.00
01/26/2016 15:30,2,0.062,ALERT,213.29,302.98,59.922,1453840203,"201051344000645","219011344069620",30.51,-1.00,0,299.67,304.48,2.0,0.0,0.000,313973.9,313973.9,13965,0,0,0,L,1122011218,0,122.23,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840205,68336.00
01/26/2016 15:30,2,0.086,ALERT,212.38,338.74,59.933,1453840203,"274151322000085","219011344069620",29.14,4.50,0,299.67,341.75,2.5,0.5,0.000,586052.5,586052.5,7827,0,0,0,L,1151911521,0,122.46,122.23,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840207,68337.00
01/26/2016 15:30,2,0.000,ALERT,213.29,302.07,59.959,1453840203,"201051344000633","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,305778.1,305778.1,14212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840209,68338.00
01/26/2016 15:30,2,0.000,ALERT,212.83,302.68,59.933,1453840203,"201051344000469","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,307270.3,307270.3,14164,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840210,68339.00
01/26/2016 15:30,2,0.000,ALERT,212.16,301.77,59.954,1453840203,"201051344000646","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,311576.6,311576.6,18795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453840212,68340.00
01/26/2016 15:30,2,0.000,ALERT,211.93,302.68,59.954,1453840203,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,593743.3,593743.3,7967,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840214,68341.00
01/26/2016 15:30,2,0.000,ALERT,212.38,301.77,59.959,1453840203,"201051344000585","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,316504.8,316504.8,18786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453840216,68342.00
01/26/2016 15:30,2,0.066,ALERT,212.16,301.77,59.954,1453840203,"201051344001230","219011344069620",29.84,0.00,0,299.07,304.18,2.1,0.1,0.000,315844.7,315844.7,18687,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840218,68343.00
01/26/2016 15:30,2,0.000,ALERT,212.83,302.37,59.959,1453840203,"201051344000582","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,309738.5,309738.5,18765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840219,68344.00
01/26/2016 15:30,2,0.000,ALERT,212.16,301.77,59.959,1453840203,"201051344000955","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,319068.8,319068.8,18762,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453840221,68345.00
01/26/2016 15:30,2,0.000,ALERT,212.61,353.77,59.954,1453840203,"274151322000094","219011344069620",41.51,0.00,0,299.07,402.16,0.0,0.0,0.000,477903.7,477903.7,8183,0,0,0,L,1151911521,0,121.55,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840223,68346.00
01/26/2016 15:30,2,0.000,ALERT,212.83,303.28,59.922,1453840203,"201051344000579","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,320418.1,320418.1,14182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453840225,68347.00
01/26/2016 15:30,2,0.000,ALERT,212.16,301.77,59.959,1453840203,"201051344000890","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,317277.1,317277.1,18753,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840227,68348.00
01/26/2016 15:30,2,0.000,ALERT,212.38,301.47,59.965,1453840203,"201051344000438","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,319030.9,319030.9,18787,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840228,68349.00
01/26/2016 15:30,2,0.000,ALERT,212.61,301.17,59.991,1453840203,"201051344000417","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,313112.6,313112.6,18868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840230,68350.00
01/26/2016 15:30,2,0.020,ALERT,212.61,302.68,59.959,1453840203,"274151322000083","219011344069620",28.49,0.50,0,299.67,303.88,0.0,0.0,0.000,588057.0,588057.0,7968,0,0,0,L,1151911521,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840232,68351.00
