ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 15:30,2,0.000,ALERT,213.06,302.07,59.954,1453840203,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,624656.1,624656.1,7994,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840234,68352.00
01/26/2016 15:30,2,0.000,ALERT,212.61,303.28,59.965,1453840203,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,305589.6,305589.6,13986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840236,68353.00
01/26/2016 15:30,2,0.012,ALERT,212.38,302.98,59.959,1453840203,"274151322000095","219011344069620",30.63,0.50,0,300.57,304.48,0.0,0.0,0.000,618222.9,618222.9,7873,0,0,0,L,1151911521,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840238,68354.00
01/26/2016 15:30,2,0.000,ALERT,212.61,302.68,59.928,1453840203,"201051344000988","219011344069620",0.00,-0.50,0,297.26,304.18,0.0,0.0,0.000,304698.6,304698.6,14187,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453840240,68355.00
01/26/2016 15:30,2,0.000,ALERT,212.16,301.17,59.965,1453840203,"201051344001025","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,317109.9,317109.9,18769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453840241,68356.00
01/26/2016 15:30,2,0.000,ALERT,212.61,302.68,59.938,1453840203,"201051344000458","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,314854.2,314854.2,14151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840243,68357.00
01/26/2016 15:30,2,0.129,ACTIVE,213.51,302.68,59.954,1453840203,"201051344000853","219011344069620",16.16,-0.50,0,299.67,304.48,2.1,0.1,0.000,312877.9,312877.9,13934,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840244,68358.00
01/26/2016 15:30,2,0.078,ALERT,212.83,301.77,59.970,1453840203,"201051344000685","219011344069620",28.69,0.00,0,298.77,303.58,2.3,0.3,0.000,319081.8,319081.8,18695,0,0,0,L,1122011218,0,122.68,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840246,68359.00
01/26/2016 15:30,2,0.064,ALERT,212.61,301.17,59.959,1453840203,"201051344000917","219011344069620",29.50,1.00,0,297.87,303.28,1.9,0.0,0.000,316814.3,316814.3,18670,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840248,68360.00
01/26/2016 15:30,2,0.057,ALERT,212.61,302.07,59.959,1453840203,"201051344001145","219011344069620",31.01,0.00,0,299.07,304.48,1.9,0.0,0.000,320720.6,320720.6,18637,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840250,68361.00
01/26/2016 15:30,2,0.000,ALERT,212.61,301.17,59.965,1453840203,"201051344000651","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,313507.8,313507.8,18795,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840251,68362.00
01/26/2016 15:30,2,0.051,ACTIVE_NO_POWER,212.16,302.07,59.991,1453840203,"274151322000088","219011344069620",21.57,3.00,0,299.37,303.28,1.1,0.0,0.000,570968.3,570968.3,7794,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840252,68363.00
01/26/2016 15:30,2,0.000,ALERT,213.06,301.47,59.965,1453840203,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,8297,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453840254,68364.00
01/26/2016 15:30,2,0.000,ALERT,211.93,301.77,59.970,1453840203,"201051344001135","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,309913.2,309913.2,18794,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840256,68365.00
01/26/2016 15:30,2,0.000,ALERT,212.38,302.98,59.959,1453840203,"201051344000594","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,315816.4,315816.4,14198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840258,68366.00
01/26/2016 15:30,2,0.000,ALERT,212.16,301.17,59.975,1453840203,"201051344001203","219011344069620",0.00,-1.00,0,298.47,305.38,0.0,0.0,0.000,316448.8,316448.8,18762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840260,68367.00
01/26/2016 15:30,2,0.064,ACTIVE_NO_POWER,212.38,302.37,59.965,1453840203,"274151322000054","219011344069620",22.22,3.70,0,299.97,303.88,1.5,0.0,0.000,583309.7,583309.7,7809,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840261,68368.00
01/26/2016 15:30,2,0.000,ALERT,213.06,302.07,59.965,1453840203,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,305039.2,305039.2,14180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840263,68369.00
01/26/2016 15:30,2,0.135,ALERT,212.61,302.07,59.954,1453840203,"201051344001093","219011344069620",28.15,0.50,0,298.77,303.58,3.9,1.8,0.000,315103.7,315103.7,18715,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840264,68370.00
01/26/2016 15:30,2,0.100,ACTIVE,213.06,318.30,59.970,1453840203,"201051344000900","219011344069620",24.97,0.00,0,299.37,340.55,2.5,0.5,0.000,319677.7,319677.7,13897,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840265,68371.00
01/26/2016 15:30,2,0.096,ALERT,213.06,302.07,59.965,1453840203,"201051344000648","219011344069620",29.34,-2.00,0,299.07,304.18,2.9,0.8,0.000,313247.3,313247.3,14001,0,0,0,L,1122011218,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453840267,68372.00
01/26/2016 15:30,2,0.166,ALERT,212.83,303.58,59.981,1453840203,"201051344000569","219011344069620",22.84,0.00,0,300.87,338.44,3.9,1.8,0.000,321222.3,321222.3,13831,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840269,68373.00
01/26/2016 15:30,2,0.000,ALERT,212.83,302.98,59.970,1453840203,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,314992.0,314992.0,14062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840271,68374.00
01/26/2016 15:30,2,0.000,ALERT,213.06,302.68,59.970,1453840203,"201051344001158","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,309941.1,309941.1,14208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453840273,68375.00
01/26/2016 15:30,2,0.172,ACTIVE,213.29,303.28,59.975,1453840203,"201051344000576","219011344069620",18.03,-1.00,0,300.27,304.78,3.2,1.1,0.000,314426.2,314426.2,13919,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840274,68376.00
01/26/2016 15:30,2,0.086,ACTIVE_NO_POWER,212.38,300.87,59.981,1453840203,"274151322000087","219011344069620",22.64,4.00,0,298.77,302.68,1.9,0.0,0.000,558527.7,558527.7,7830,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453840275,68377.00
01/26/2016 15:45,2,0.059,ALERT,212.83,301.77,59.975,1453841103,"201051344000645","219011344069620",30.55,-1.00,0,300.27,304.48,1.9,0.0,0.000,313973.9,313973.9,13967,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841105,68378.00
01/26/2016 15:45,2,0.088,ACTIVE,212.16,339.04,59.959,1453841103,"274151322000085","219011344069620",29.18,5.00,0,300.27,347.76,2.6,0.6,0.004,586052.7,586052.7,7829,0,0,0,L,1151911521,0,122.46,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841106,68379.00
01/26/2016 15:45,2,0.000,ALERT,213.06,301.47,60.007,1453841103,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,305778.1,305778.1,14214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841107,68380.00
01/26/2016 15:45,2,0.000,ALERT,212.38,301.77,59.965,1453841103,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,307270.3,307270.3,14166,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841109,68381.00
01/26/2016 15:45,2,0.000,ALERT,211.93,301.47,59.965,1453841103,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,311576.6,311576.6,18797,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841111,68382.00
01/26/2016 15:45,2,0.000,ALERT,211.48,300.57,59.954,1453841103,"274151322000052","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,593743.3,593743.3,7969,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841113,68383.00
01/26/2016 15:45,2,0.000,ALERT,212.16,301.17,59.954,1453841103,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,316504.8,316504.8,18788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841115,68384.00
01/26/2016 15:45,2,0.064,ALERT,212.16,301.77,59.959,1453841103,"201051344001230","219011344069620",29.86,0.00,0,299.67,303.88,2.0,0.0,0.000,315844.8,315844.8,18689,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841116,68385.00
01/26/2016 15:45,2,0.000,ALERT,212.61,302.37,59.917,1453841103,"201051344000582","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309738.5,309738.5,18767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841118,68386.00
01/26/2016 15:45,2,0.000,ALERT,211.93,301.77,59.970,1453841103,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,319068.8,319068.8,18764,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841120,68387.00
01/26/2016 15:45,2,0.000,ALERT,211.93,347.46,59.965,1453841103,"274151322000094","219011344069620",41.53,0.50,0,298.47,402.16,0.0,0.0,0.000,477903.7,477903.7,8185,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841122,68388.00
01/26/2016 15:45,2,0.000,ALERT,212.61,302.37,59.975,1453841103,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,320418.1,320418.1,14184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841124,68389.00
01/26/2016 15:45,2,0.000,ALERT,211.93,301.47,59.975,1453841103,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,317277.3,317277.3,18755,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841126,68390.00
01/26/2016 15:45,2,0.000,ALERT,212.38,301.17,59.981,1453841103,"201051344000438","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,319030.9,319030.9,18789,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841127,68391.00
01/26/2016 15:45,2,0.000,ALERT,212.38,300.87,59.959,1453841103,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,313112.6,313112.6,18870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841129,68392.00
01/26/2016 15:45,2,0.020,ALERT,212.16,301.77,59.965,1453841103,"274151322000083","219011344069620",28.47,0.50,0,298.77,303.88,0.0,0.0,0.000,588057.0,588057.0,7970,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841131,68393.00
01/26/2016 15:45,2,0.000,ALERT,212.83,301.47,59.975,1453841103,"274151322000076","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,624656.1,624656.1,7996,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841133,68394.00
01/26/2016 15:45,2,0.000,ALERT,212.83,302.68,59.986,1453841103,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,305589.6,305589.6,13988,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841135,68395.00
01/26/2016 15:45,2,0.012,ALERT,211.93,302.07,59.970,1453841103,"274151322000095","219011344069620",30.61,0.50,0,299.67,304.48,0.0,0.0,0.000,618222.9,618222.9,7875,0,0,0,L,1151911521,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841137,68396.00
01/26/2016 15:45,2,0.000,ALERT,212.38,301.77,59.981,1453841103,"201051344000988","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,304698.6,304698.6,14189,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841138,68397.00
01/26/2016 15:45,2,0.000,ALERT,212.16,301.17,59.981,1453841103,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,317109.9,317109.9,18771,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841140,68398.00
01/26/2016 15:45,2,0.000,ALERT,212.38,302.07,59.986,1453841103,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,314854.2,314854.2,14153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841142,68399.00
01/26/2016 15:45,2,0.127,ACTIVE,213.29,301.77,59.991,1453841103,"201051344000853","219011344069620",15.92,-1.00,0,300.27,304.18,2.1,0.1,0.000,312878.0,312878.0,13935,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841143,68400.00
01/26/2016 15:45,2,0.078,ALERT,212.61,301.77,59.986,1453841103,"201051344000685","219011344069620",28.65,0.00,0,299.37,303.28,2.3,0.3,0.000,319081.9,319081.9,18697,0,0,0,L,1122011218,0,122.68,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841145,68401.00
01/26/2016 15:45,2,0.061,ALERT,212.61,301.17,59.991,1453841103,"201051344000917","219011344069620",29.50,0.50,0,298.17,302.98,1.9,0.0,0.000,316814.3,316814.3,18672,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841147,68402.00
01/26/2016 15:45,2,0.059,ALERT,212.38,301.77,59.981,1453841103,"201051344001145","219011344069620",31.01,0.00,0,299.67,303.88,1.9,0.0,0.000,320720.6,320720.6,18639,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841148,68403.00
01/26/2016 15:45,2,0.000,ALERT,212.38,300.87,59.986,1453841103,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,313507.8,313507.8,18797,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841150,68404.00
01/26/2016 15:45,2,0.051,ACTIVE_NO_POWER,211.93,301.17,59.986,1453841103,"274151322000088","219011344069620",21.65,3.00,0,298.17,303.28,1.1,0.0,0.000,570968.3,570968.3,7795,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841151,68405.00
01/26/2016 15:45,2,0.000,ALERT,212.83,300.87,59.970,1453841103,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,478005.0,478005.0,8299,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841153,68406.00
01/26/2016 15:45,2,0.000,ALERT,211.93,301.47,59.991,1453841103,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,309913.2,309913.2,18796,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453841155,68407.00
01/26/2016 15:45,2,0.000,ALERT,212.38,302.37,59.975,1453841103,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,315816.4,315816.4,14200,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841156,68408.00
01/26/2016 15:45,2,0.000,ALERT,212.38,301.47,60.023,1453841103,"201051344001203","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,316448.8,316448.8,18764,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841158,68409.00
01/26/2016 15:45,2,0.064,ACTIVE_NO_POWER,212.16,301.47,59.986,1453841103,"274151322000054","219011344069620",22.28,3.30,0,298.77,303.58,1.4,0.0,0.000,583309.7,583309.7,7810,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841159,68410.00
01/26/2016 15:45,2,0.000,ALERT,212.83,301.47,59.986,1453841103,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,305039.2,305039.2,14182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841161,68411.00
01/26/2016 15:45,2,0.135,ALERT,212.16,301.47,59.986,1453841103,"201051344001093","219011344069620",28.09,0.50,0,299.07,303.28,3.9,1.8,0.000,315104.1,315104.1,18717,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841163,68412.00
01/26/2016 15:45,2,0.098,ALERT,212.38,327.62,59.981,1453841103,"201051344000900","219011344069620",25.50,0.00,0,300.27,346.26,2.5,0.5,0.000,319677.9,319677.9,13898,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841165,68413.00
01/26/2016 15:45,2,0.102,ALERT,212.83,301.17,59.981,1453841103,"201051344000648","219011344069620",24.69,-2.50,0,299.67,304.48,2.6,0.6,0.000,313247.5,313247.5,14003,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453841166,68414.00
01/26/2016 15:45,2,0.170,ALERT,212.83,302.98,59.981,1453841103,"201051344000569","219011344069620",22.15,0.00,0,301.17,338.74,3.8,1.8,0.000,321222.9,321222.9,13833,0,0,0,L,1122011218,0,121.10,122.46,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841168,68415.00
01/26/2016 15:45,2,0.000,ALERT,212.38,302.07,59.970,1453841103,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,314992.0,314992.0,14064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841170,68416.00
01/26/2016 15:45,2,0.000,ALERT,212.61,301.77,59.975,1453841103,"201051344001158","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,309941.1,309941.1,14210,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453841172,68417.00
01/26/2016 15:45,2,0.162,ACTIVE,213.06,302.68,59.975,1453841103,"201051344000576","219011344069620",18.63,-1.00,0,300.27,304.48,3.1,1.0,0.000,314426.5,314426.5,13920,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841173,68418.00
01/26/2016 15:45,2,0.084,ACTIVE_NO_POWER,212.16,300.27,59.975,1453841103,"274151322000087","219011344069620",22.42,4.00,0,297.57,302.68,1.9,0.0,0.000,558527.7,558527.7,7831,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453841174,68419.00
01/26/2016 16:00,2,0.059,ALERT,213.29,302.37,59.986,1453842003,"201051344000645","219011344069620",29.74,-1.00,0,299.67,304.18,1.8,0.0,0.000,313973.9,313973.9,13969,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842005,68420.00
01/26/2016 16:00,2,0.072,ALERT,212.61,301.47,59.981,1453842003,"274151322000085","219011344069620",23.64,4.00,0,299.97,340.85,1.8,0.0,0.000,586052.7,586052.7,7830,0,0,0,L,1151911521,0,122.46,122.46,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842007,68421.00
01/26/2016 16:00,2,0.000,ALERT,213.51,302.68,59.986,1453842003,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,305778.1,305778.1,14216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842008,68422.00
01/26/2016 16:00,2,0.000,ALERT,212.83,302.98,59.970,1453842003,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,307270.3,307270.3,14168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842010,68423.00
01/26/2016 16:00,2,0.000,ALERT,212.16,301.47,59.986,1453842003,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,311576.6,311576.6,18799,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842012,68424.00
01/26/2016 16:00,2,0.000,ALERT,212.16,301.77,59.938,1453842003,"274151322000052","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,593743.3,593743.3,7971,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842014,68425.00
01/26/2016 16:00,2,0.000,ALERT,212.61,302.07,59.991,1453842003,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,316504.8,316504.8,18790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842016,68426.00
01/26/2016 16:00,2,0.068,ALERT,212.38,302.07,59.981,1453842003,"201051344001230","219011344069620",28.86,-0.50,0,299.67,303.58,2.0,0.0,0.000,315844.8,315844.8,18691,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842017,68427.00
01/26/2016 16:00,2,0.000,ALERT,213.06,302.68,59.954,1453842003,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309738.5,309738.5,18769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842019,68428.00
01/26/2016 16:00,2,0.000,ALERT,212.16,302.07,59.944,1453842003,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,319068.8,319068.8,18766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842021,68429.00
01/26/2016 16:00,2,0.000,ALERT,212.38,308.09,59.975,1453842003,"274151322000094","219011344069620",40.57,0.00,0,299.07,397.05,0.0,0.0,0.000,477903.7,477903.7,8187,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842023,68430.00
01/26/2016 16:00,2,0.000,ALERT,212.83,302.98,59.986,1453842003,"201051344000579","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,320418.1,320418.1,14186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842025,68431.00
01/26/2016 16:00,2,0.000,ALERT,212.38,302.37,59.981,1453842003,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,317277.3,317277.3,18757,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842027,68432.00
01/26/2016 16:00,2,0.000,ALERT,212.61,301.77,60.012,1453842003,"201051344000438","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,319030.9,319030.9,18791,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842028,68433.00
01/26/2016 16:00,2,0.000,ALERT,212.83,301.17,59.981,1453842003,"201051344000417","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,313112.6,313112.6,18872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842030,68434.00
01/26/2016 16:00,2,0.000,ALERT,212.38,302.07,59.981,1453842003,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,588057.0,588057.0,7972,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1453842032,68435.00
01/26/2016 16:00,2,0.000,ALERT,213.06,301.17,59.975,1453842003,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,624656.1,624656.1,7998,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842034,68436.00
01/26/2016 16:00,2,0.000,ALERT,212.83,303.28,59.981,1453842003,"201051344000868","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,305589.6,305589.6,13990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842036,68437.00
01/26/2016 16:00,2,0.012,ALERT,212.61,302.68,59.965,1453842003,"274151322000095","219011344069620",29.78,0.00,0,300.57,304.48,0.0,0.0,0.000,618222.9,618222.9,7877,0,0,0,L,1151911521,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842038,68438.00
01/26/2016 16:00,2,0.000,ALERT,212.83,302.68,59.986,1453842003,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,304698.6,304698.6,14191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842039,68439.00
01/26/2016 16:00,2,0.000,ALERT,212.61,301.47,59.981,1453842003,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,317109.9,317109.9,18773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842041,68440.00
01/26/2016 16:00,2,0.000,ALERT,212.83,302.68,59.975,1453842003,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,314854.2,314854.2,14155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842043,68441.00
01/26/2016 16:00,2,0.068,ALERT,213.74,302.68,59.970,1453842003,"201051344000853","219011344069620",30.97,-1.00,0,299.67,304.18,2.2,0.2,0.000,312878.0,312878.0,13936,0,0,0,L,1122011218,0,122.46,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842045,68442.00
01/26/2016 16:00,2,0.000,ALERT,212.83,301.47,59.975,1453842003,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,319081.9,319081.9,18699,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842046,68443.00
01/26/2016 16:00,2,0.061,ALERT,212.61,301.17,59.959,1453842003,"201051344000917","219011344069620",28.55,0.50,0,298.17,302.98,1.8,0.0,0.000,316814.3,316814.3,18674,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842048,68444.00
01/26/2016 16:00,2,0.059,ALERT,212.83,301.77,59.986,1453842003,"201051344001145","219011344069620",30.40,-0.50,0,299.67,304.18,1.9,0.0,0.000,320720.6,320720.6,18641,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842050,68445.00
01/26/2016 16:00,2,0.000,ALERT,212.61,300.87,59.975,1453842003,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,313507.8,313507.8,18799,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842052,68446.00
01/26/2016 16:00,2,0.043,ACTIVE_NO_POWER,211.93,300.87,59.965,1453842003,"274151322000088","219011344069620",18.96,3.00,0,299.37,303.28,0.8,0.0,0.000,570968.3,570968.3,7796,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842053,68447.00
01/26/2016 16:00,2,0.000,ALERT,213.06,300.87,59.965,1453842003,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,8301,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842055,68448.00
01/26/2016 16:00,2,0.000,ALERT,212.16,301.47,59.970,1453842003,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,309913.2,309913.2,18798,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842056,68449.00
01/26/2016 16:00,2,0.000,ALERT,212.61,302.98,59.981,1453842003,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,315816.4,315816.4,14202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842058,68450.00
01/26/2016 16:00,2,0.000,ALERT,212.38,301.17,59.986,1453842003,"201051344001203","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,316448.8,316448.8,18766,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842060,68451.00
01/26/2016 16:00,2,0.055,ACTIVE_NO_POWER,212.38,302.07,59.975,1453842003,"274151322000054","219011344069620",19.74,3.30,0,299.67,303.58,1.1,0.0,0.000,583309.7,583309.7,7811,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842061,68452.00
01/26/2016 16:00,2,0.000,ALERT,213.29,302.07,59.975,1453842003,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,305039.2,305039.2,14184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842063,68453.00
01/26/2016 16:00,2,0.000,ALERT,212.61,302.07,59.970,1453842003,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315104.4,315104.4,18719,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842065,68454.00
01/26/2016 16:00,2,0.084,ACTIVE_NO_POWER,212.83,302.68,59.959,1453842003,"201051344000900","219011344069620",22.32,-1.00,0,299.97,328.22,1.9,0.0,0.000,319678.0,319678.0,13900,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842065,68455.00
01/26/2016 16:00,2,0.000,ALERT,213.29,302.07,59.981,1453842003,"201051344000648","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,313247.5,313247.5,14005,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1453842067,68456.00
01/26/2016 16:00,2,0.156,ACTIVE,213.06,302.98,59.981,1453842003,"201051344000569","219011344069620",20.61,-0.50,0,300.87,305.08,3.3,1.2,0.000,321223.2,321223.2,13835,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842068,68457.00
01/26/2016 16:00,2,0.000,ALERT,212.83,302.98,60.007,1453842003,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,314992.0,314992.0,14066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842070,68458.00
01/26/2016 16:00,2,0.000,ALERT,212.83,302.37,59.975,1453842003,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,309941.1,309941.1,14212,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842072,68459.00
01/26/2016 16:00,2,0.152,ACTIVE,213.29,302.98,59.975,1453842003,"201051344000576","219011344069620",15.59,-1.00,0,299.97,304.48,2.4,0.4,0.000,314426.6,314426.6,13921,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842073,68460.00
01/26/2016 16:00,2,0.074,ACTIVE_NO_POWER,212.38,299.97,59.965,1453842003,"274151322000087","219011344069620",20.38,3.70,0,298.47,302.68,1.6,0.0,0.000,558527.7,558527.7,7832,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842074,68461.00
01/26/2016 16:15,2,0.059,ALERT,213.29,302.07,59.970,1453842903,"201051344000645","219011344069620",30.63,-1.00,0,300.57,304.78,1.9,0.0,0.000,313973.9,313973.9,13971,0,0,0,L,1122011218,0,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842905,68462.00
01/26/2016 16:15,2,0.090,ACTIVE,212.61,339.34,59.965,1453842903,"274151322000085","219011344069620",27.99,4.00,0,299.67,347.16,2.6,0.6,0.000,586052.8,586052.8,7832,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842906,68463.00
01/26/2016 16:15,2,0.000,ALERT,213.29,301.47,59.975,1453842903,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,305778.1,305778.1,14218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842908,68464.00
01/26/2016 16:15,2,0.000,ALERT,212.83,301.77,59.965,1453842903,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,307270.3,307270.3,14170,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842909,68465.00
01/26/2016 16:15,2,0.000,ALERT,212.61,301.77,59.975,1453842903,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,311576.6,311576.6,18801,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842911,68466.00
01/26/2016 16:15,2,0.000,ALERT,212.16,301.77,59.965,1453842903,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,593743.3,593743.3,7973,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842913,68467.00
01/26/2016 16:15,2,0.000,ALERT,212.83,302.07,59.928,1453842903,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,316504.8,316504.8,18792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842915,68468.00
01/26/2016 16:15,2,0.066,ALERT,212.61,302.07,59.970,1453842903,"201051344001230","219011344069620",29.94,-0.50,0,299.97,303.58,2.1,0.1,0.000,315844.8,315844.8,18693,0,0,0,L,1122011218,0,122.23,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842917,68469.00
01/26/2016 16:15,2,0.000,ALERT,213.29,302.68,59.965,1453842903,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,309738.5,309738.5,18771,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842918,68470.00
01/26/2016 16:15,2,0.000,ALERT,212.38,301.77,59.970,1453842903,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,319068.8,319068.8,18768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842920,68471.00
01/26/2016 16:15,2,0.000,ALERT,212.38,340.25,59.959,1453842903,"274151322000094","219011344069620",41.57,0.00,0,299.07,397.96,0.0,0.0,0.000,477903.7,477903.7,8189,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842922,68472.00
01/26/2016 16:15,2,0.000,ALERT,212.61,302.37,59.970,1453842903,"201051344000579","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,320418.1,320418.1,14188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842924,68473.00
01/26/2016 16:15,2,0.109,ALERT,212.61,302.07,59.965,1453842903,"201051344000890","219011344069620",27.97,0.00,0,300.27,304.48,3.1,1.1,0.000,317277.3,317277.3,18759,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1453842926,68474.00
01/26/2016 16:15,2,0.000,ALERT,212.83,301.77,59.970,1453842903,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,319030.9,319030.9,18793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842927,68475.00
01/26/2016 16:15,2,0.000,ALERT,213.29,301.77,59.970,1453842903,"201051344000417","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,313112.6,313112.6,18874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842929,68476.00
01/26/2016 16:15,2,0.000,ALERT,212.16,300.87,59.965,1453842903,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,588057.0,588057.0,7974,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1453842931,68477.00
01/26/2016 16:15,2,0.000,ALERT,212.83,300.57,59.970,1453842903,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,624656.1,624656.1,8000,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842933,68478.00
01/26/2016 16:15,2,0.000,ALERT,212.61,302.37,59.970,1453842903,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,305589.6,305589.6,13992,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842935,68479.00
01/26/2016 16:15,2,0.012,ALERT,212.38,302.07,59.970,1453842903,"274151322000095","219011344069620",30.61,0.00,0,300.27,304.18,0.0,0.0,0.000,618222.9,618222.9,7879,0,0,0,L,1151911521,0,122.46,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842937,68480.00
01/26/2016 16:15,2,0.000,ALERT,212.38,301.47,59.965,1453842903,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,304698.6,304698.6,14193,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842939,68481.00
01/26/2016 16:15,2,0.000,ALERT,212.61,301.17,59.965,1453842903,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,317109.9,317109.9,18775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842940,68482.00
01/26/2016 16:15,2,0.000,ALERT,212.61,302.07,59.965,1453842903,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,314854.2,314854.2,14157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842942,68483.00
01/26/2016 16:15,2,0.129,ALERT,213.06,302.07,59.965,1453842903,"201051344000853","219011344069620",16.08,-1.50,0,300.57,304.48,2.1,0.1,0.000,312878.0,312878.0,13938,0,0,0,L,1122011218,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842944,68484.00
01/26/2016 16:15,2,0.078,ALERT,213.06,301.77,59.965,1453842903,"201051344000685","219011344069620",28.59,0.00,0,299.07,303.28,2.3,0.3,0.000,319082.0,319082.0,18701,0,0,0,L,1122011218,0,122.68,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842946,68485.00
01/26/2016 16:15,2,0.068,ALERT,213.06,301.47,59.975,1453842903,"201051344000917","219011344069620",26.76,0.50,0,298.47,302.68,1.8,0.0,0.000,316814.3,316814.3,18676,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842947,68486.00
01/26/2016 16:15,2,0.061,ALERT,213.06,302.37,59.970,1453842903,"201051344001145","219011344069620",30.83,-0.50,0,300.27,303.88,1.8,0.0,0.000,320720.6,320720.6,18643,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842949,68487.00
01/26/2016 16:15,2,0.000,ALERT,212.61,300.87,59.965,1453842903,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,313507.8,313507.8,18801,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842951,68488.00
01/26/2016 16:15,2,0.053,ACTIVE_NO_POWER,211.93,301.17,59.959,1453842903,"274151322000088","219011344069620",21.69,3.00,0,299.07,302.98,1.1,0.0,0.000,570968.3,570968.3,7797,0,0,0,L,1151911521,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842952,68489.00
01/26/2016 16:15,2,0.000,ALERT,212.83,300.27,59.975,1453842903,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,8303,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842954,68490.00
01/26/2016 16:15,2,0.000,ALERT,212.38,301.77,59.975,1453842903,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,309913.2,309913.2,18800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842956,68491.00
01/26/2016 16:15,2,0.000,ALERT,212.16,302.37,59.970,1453842903,"201051344000594","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,315816.4,315816.4,14204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842957,68492.00
01/26/2016 16:15,2,0.000,ALERT,212.83,301.47,59.965,1453842903,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,316448.8,316448.8,18768,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842959,68493.00
01/26/2016 16:15,2,0.062,ACTIVE_NO_POWER,212.16,301.17,59.965,1453842903,"274151322000054","219011344069620",21.67,3.30,0,299.37,303.28,1.4,0.0,0.000,583309.7,583309.7,7812,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842960,68494.00
01/26/2016 16:15,2,0.000,ALERT,212.83,301.47,59.975,1453842903,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,305039.2,305039.2,14186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453842962,68495.00
01/26/2016 16:15,2,0.135,ALERT,212.61,301.47,59.970,1453842903,"201051344001093","219011344069620",27.97,0.50,0,299.97,303.28,3.9,1.8,0.000,315104.8,315104.8,18721,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453842964,68496.00
