ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 16:15,2,0.096,ALERT,212.38,302.07,59.933,1453842903,"201051344000900","219011344069620",23.74,-0.50,0,300.57,341.75,2.3,0.3,0.000,319678.0,319678.0,13901,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842966,68497.00
01/26/2016 16:15,2,0.000,ALERT,212.83,301.47,59.981,1453842903,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313247.5,313247.5,14007,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1453842968,68498.00
01/26/2016 16:15,2,0.164,ACTIVE,212.61,302.68,59.949,1453842903,"201051344000569","219011344069620",22.54,0.00,0,301.47,305.08,3.8,1.7,0.000,321223.6,321223.6,13836,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842969,68499.00
01/26/2016 16:15,2,0.000,ALERT,212.61,302.07,59.975,1453842903,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,314992.0,314992.0,14068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842971,68500.00
01/26/2016 16:15,2,0.000,ALERT,212.61,301.77,59.986,1453842903,"201051344001158","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,309941.1,309941.1,14214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453842972,68501.00
01/26/2016 16:15,2,0.164,ACTIVE,213.06,302.68,59.970,1453842903,"201051344000576","219011344069620",17.91,-1.00,0,300.87,304.48,3.0,0.9,0.000,314426.9,314426.9,13922,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842973,68502.00
01/26/2016 16:15,2,0.082,ACTIVE_NO_POWER,212.38,300.57,59.959,1453842903,"274151322000087","219011344069620",22.01,3.70,0,298.47,302.37,1.8,0.0,0.000,558527.7,558527.7,7833,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453842974,68503.00
01/26/2016 16:30,2,0.053,ALERT,213.06,302.07,59.975,1453843803,"201051344000645","219011344069620",22.07,-1.00,0,299.67,304.18,1.5,0.0,0.000,313973.9,313973.9,13973,0,0,0,L,1122011218,0,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453843805,68504.00
01/26/2016 16:30,2,0.070,ALERT,212.61,301.47,60.007,1453843803,"274151322000085","219011344069620",23.12,3.30,0,299.37,340.85,1.7,0.0,0.000,586052.8,586052.8,7833,0,0,0,L,1151911521,0,122.46,122.23,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453843807,68505.00
01/26/2016 16:30,2,0.000,ALERT,213.06,301.77,59.970,1453843803,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,305778.1,305778.1,14220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453843809,68506.00
01/26/2016 16:30,2,0.000,ALERT,212.61,301.77,59.981,1453843803,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,307270.3,307270.3,14172,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843810,68507.00
01/26/2016 16:30,2,0.000,ALERT,212.38,301.47,59.959,1453843803,"201051344000646","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,311576.6,311576.6,18803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843812,68508.00
01/26/2016 16:30,2,0.000,ALERT,212.16,301.47,59.981,1453843803,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,593743.3,593743.3,7975,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843814,68509.00
01/26/2016 16:30,2,0.000,ALERT,212.61,301.47,59.975,1453843803,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,316504.8,316504.8,18794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843816,68510.00
01/26/2016 16:30,2,0.068,ALERT,212.61,301.77,59.965,1453843803,"201051344001230","219011344069620",28.59,-0.50,0,299.67,303.88,2.0,0.0,0.000,315844.8,315844.8,18695,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453843817,68511.00
01/26/2016 16:30,2,0.000,ALERT,213.06,302.37,59.975,1453843803,"201051344000582","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,309738.5,309738.5,18773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843819,68512.00
01/26/2016 16:30,2,0.000,ALERT,212.38,301.77,59.938,1453843803,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,319068.8,319068.8,18770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453843821,68513.00
01/26/2016 16:30,2,0.000,ALERT,212.16,300.57,59.954,1453843803,"274151322000094","219011344069620",40.33,-0.50,0,298.47,397.96,0.0,0.0,0.000,477903.7,477903.7,8191,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453843823,68514.00
01/26/2016 16:30,2,0.000,ALERT,212.61,302.37,59.959,1453843803,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,320418.1,320418.1,14190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843825,68515.00
01/26/2016 16:30,2,0.000,ALERT,212.38,302.07,59.944,1453843803,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,317277.3,317277.3,18761,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1453843826,68516.00
01/26/2016 16:30,2,0.000,ALERT,212.61,301.47,59.959,1453843803,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,319030.9,319030.9,18795,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843828,68517.00
01/26/2016 16:30,2,0.000,ALERT,212.83,300.87,59.949,1453843803,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,313112.6,313112.6,18876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453843830,68518.00
01/26/2016 16:30,2,0.000,ALERT,212.38,301.17,59.954,1453843803,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,588057.0,588057.0,7976,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843832,68519.00
01/26/2016 16:30,2,0.000,ALERT,212.83,300.87,59.954,1453843803,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,624656.1,624656.1,8002,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843834,68520.00
01/26/2016 16:30,2,0.000,ALERT,212.38,302.37,59.959,1453843803,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,305589.6,305589.6,13994,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453843836,68521.00
01/26/2016 16:30,2,0.012,ALERT,212.16,302.37,59.959,1453843803,"274151322000095","219011344069620",29.48,-0.50,0,299.97,304.48,0.0,0.0,0.000,618222.9,618222.9,7881,0,0,0,L,1151911521,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453843837,68522.00
01/26/2016 16:30,2,0.000,ALERT,212.16,301.47,59.959,1453843803,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,304698.6,304698.6,14195,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843839,68523.00
01/26/2016 16:30,2,0.000,ALERT,212.61,300.87,59.965,1453843803,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,317109.9,317109.9,18777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843841,68524.00
01/26/2016 16:30,2,0.000,ALERT,212.38,302.07,60.002,1453843803,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,314854.2,314854.2,14159,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453843843,68525.00
01/26/2016 16:30,2,0.066,ALERT,213.29,301.77,59.975,1453843803,"201051344000853","219011344069620",30.83,-1.00,0,299.67,304.18,2.1,0.1,0.000,312878.0,312878.0,13940,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453843845,68526.00
01/26/2016 16:30,2,0.000,ALERT,213.06,301.77,59.970,1453843803,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,319082.0,319082.0,18703,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1453843846,68527.00
01/26/2016 16:30,2,0.061,ALERT,212.83,301.47,59.965,1453843803,"201051344000917","219011344069620",28.15,0.50,0,298.17,302.98,1.8,0.0,0.000,316814.3,316814.3,18678,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453843848,68528.00
01/26/2016 16:30,2,0.057,ALERT,212.83,301.77,59.996,1453843803,"201051344001145","219011344069620",30.12,-0.50,0,299.67,303.88,1.8,0.0,0.000,320720.6,320720.6,18645,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453843850,68529.00
01/26/2016 16:30,2,0.000,ALERT,212.83,301.17,59.965,1453843803,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,313507.8,313507.8,18803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843852,68530.00
01/26/2016 16:30,2,0.043,ACTIVE_NO_POWER,211.93,300.87,59.959,1453843803,"274151322000088","219011344069620",18.39,2.50,0,299.07,303.28,0.8,0.0,0.000,570968.3,570968.3,7798,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453843853,68531.00
01/26/2016 16:30,2,0.000,ALERT,213.06,300.87,59.954,1453843803,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,478005.0,478005.0,8305,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843855,68532.00
01/26/2016 16:30,2,0.000,ALERT,212.38,301.77,59.928,1453843803,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,309913.2,309913.2,18802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843856,68533.00
01/26/2016 16:30,2,0.000,ALERT,212.16,302.68,59.965,1453843803,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,315816.4,315816.4,14206,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843858,68534.00
01/26/2016 16:30,2,0.000,ALERT,212.83,301.47,59.975,1453843803,"201051344001203","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,316448.8,316448.8,18770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843860,68535.00
01/26/2016 16:30,2,0.053,ACTIVE_NO_POWER,211.93,301.77,59.959,1453843803,"274151322000054","219011344069620",18.07,3.00,0,299.37,303.88,1.0,0.0,0.000,583309.7,583309.7,7813,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453843861,68536.00
01/26/2016 16:30,2,0.000,ALERT,213.06,301.77,59.981,1453843803,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,305039.2,305039.2,14188,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453843863,68537.00
01/26/2016 16:30,2,0.000,ALERT,212.61,301.47,59.970,1453843803,"201051344001093","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,315104.8,315104.8,18723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1453843865,68538.00
01/26/2016 16:30,2,0.082,ACTIVE_NO_POWER,212.38,302.37,59.944,1453843803,"201051344000900","219011344069620",21.69,-1.00,0,299.67,303.58,1.8,0.0,0.000,319678.0,319678.0,13903,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453843866,68539.00
01/26/2016 16:30,2,0.000,ALERT,212.83,301.47,59.991,1453843803,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,313247.5,313247.5,14009,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843867,68540.00
01/26/2016 16:30,2,0.148,ACTIVE,212.83,302.68,59.981,1453843803,"201051344000569","219011344069620",19.54,-0.50,0,300.57,304.78,3.0,1.0,0.000,321223.9,321223.9,13837,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453843868,68541.00
01/26/2016 16:30,2,0.000,ALERT,212.61,302.37,59.938,1453843803,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,314992.0,314992.0,14070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843870,68542.00
01/26/2016 16:30,2,0.000,ALERT,212.61,302.07,59.970,1453843803,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,309941.1,309941.1,14216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453843872,68543.00
01/26/2016 16:30,2,0.148,ALERT,213.06,302.68,59.975,1453843803,"201051344000576","219011344069620",13.68,-1.50,0,299.97,304.18,2.1,0.1,0.000,314427.0,314427.0,13923,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1453843874,68544.00
01/26/2016 16:30,2,0.070,ACTIVE_NO_POWER,212.38,300.57,59.970,1453843803,"274151322000087","219011344069620",19.36,3.70,0,298.17,302.68,1.4,0.0,0.000,558527.7,558527.7,7834,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453843875,68545.00
01/26/2016 16:45,2,0.000,ALERT,213.06,301.77,59.991,1453844703,"201051344000645","219011344069620",0.00,-1.00,0,300.27,311.99,0.0,0.0,0.000,313973.9,313973.9,13975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1453844705,68546.00
01/26/2016 16:45,2,0.066,ACTIVE_NO_POWER,212.38,301.17,59.981,1453844703,"274151322000085","219011344069620",22.20,3.00,0,299.07,302.98,1.5,0.0,0.000,586052.8,586052.8,7835,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453844706,68547.00
01/26/2016 16:45,2,0.000,ALERT,213.29,301.47,59.986,1453844703,"201051344000633","219011344069620",0.00,-1.50,0,298.17,311.39,0.0,0.0,0.000,305778.1,305778.1,14222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844708,68548.00
01/26/2016 16:45,2,0.000,ALERT,212.83,301.77,59.981,1453844703,"201051344000469","219011344069620",0.00,-2.00,0,299.07,310.79,0.0,0.0,0.000,307270.3,307270.3,14174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844710,68549.00
01/26/2016 16:45,2,0.000,ALERT,212.38,301.77,60.007,1453844703,"201051344000646","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,311576.6,311576.6,18805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844712,68550.00
01/26/2016 16:45,2,0.000,ALERT,211.93,302.07,59.991,1453844703,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,593743.3,593743.3,7977,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844714,68551.00
01/26/2016 16:45,2,0.000,ALERT,212.38,301.77,59.986,1453844703,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,316504.8,316504.8,18796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844715,68552.00
01/26/2016 16:45,2,0.068,ALERT,212.61,302.07,59.991,1453844703,"201051344001230","219011344069620",27.97,-0.50,0,299.67,303.58,2.0,0.0,0.000,315844.8,315844.8,18697,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453844717,68553.00
01/26/2016 16:45,2,0.000,ALERT,213.29,302.98,59.991,1453844703,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309738.5,309738.5,18775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844719,68554.00
01/26/2016 16:45,2,0.000,ALERT,212.38,302.07,59.996,1453844703,"201051344000955","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,319068.8,319068.8,18772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844721,68555.00
01/26/2016 16:45,2,0.000,ALERT,212.16,300.57,59.944,1453844703,"274151322000094","219011344069620",0.00,-0.50,0,298.77,386.23,0.0,0.0,0.000,477903.7,477903.7,8193,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1453844722,68556.00
01/26/2016 16:45,2,0.000,ALERT,212.61,302.37,60.039,1453844703,"201051344000579","219011344069620",0.00,-0.50,0,300.57,312.29,0.0,0.0,0.000,320418.1,320418.1,14192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844724,68557.00
01/26/2016 16:45,2,0.000,ALERT,212.61,302.07,60.023,1453844703,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,317277.3,317277.3,18763,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844726,68558.00
01/26/2016 16:45,2,0.000,ALERT,212.61,301.47,59.991,1453844703,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,319030.9,319030.9,18797,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844728,68559.00
01/26/2016 16:45,2,0.000,ALERT,212.83,301.17,59.975,1453844703,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,313112.6,313112.6,18878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844730,68560.00
01/26/2016 16:45,2,0.000,ALERT,212.16,301.77,59.991,1453844703,"274151322000083","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,588057.0,588057.0,7978,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844732,68561.00
01/26/2016 16:45,2,0.000,ALERT,212.83,300.87,59.986,1453844703,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,624656.1,624656.1,8004,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844734,68562.00
01/26/2016 16:45,2,0.000,ALERT,212.38,302.37,59.986,1453844703,"201051344000868","219011344069620",0.00,-1.50,0,300.27,313.20,0.0,0.0,0.000,305589.6,305589.6,13996,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844736,68563.00
01/26/2016 16:45,2,0.000,ALERT,212.16,302.07,60.023,1453844703,"274151322000095","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,618222.9,618222.9,7883,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453844738,68564.00
01/26/2016 16:45,2,0.000,ALERT,212.16,301.47,59.981,1453844703,"201051344000988","219011344069620",0.00,-1.00,0,297.26,310.79,0.0,0.0,0.000,304698.6,304698.6,14197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844739,68565.00
01/26/2016 16:45,2,0.000,ALERT,212.38,300.57,59.986,1453844703,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,317109.9,317109.9,18779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453844741,68566.00
01/26/2016 16:45,2,0.000,ALERT,212.38,301.77,59.986,1453844703,"201051344000458","219011344069620",0.00,0.00,0,299.97,312.29,0.0,0.0,0.000,314854.2,314854.2,14161,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844743,68567.00
01/26/2016 16:45,2,0.064,ALERT,213.06,301.47,59.986,1453844703,"201051344000853","219011344069620",30.51,-1.50,0,299.97,311.69,2.1,0.1,0.000,312878.0,312878.0,13942,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453844745,68568.00
01/26/2016 16:45,2,0.000,ALERT,212.83,301.17,59.981,1453844703,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,319082.0,319082.0,18705,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844747,68569.00
01/26/2016 16:45,2,0.000,ALERT,212.83,300.87,59.965,1453844703,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,316814.3,316814.3,18680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1453844748,68570.00
01/26/2016 16:45,2,0.057,ALERT,212.83,301.77,59.975,1453844703,"201051344001145","219011344069620",29.72,-1.00,0,299.67,303.88,1.8,0.0,0.000,320720.6,320720.6,18647,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453844750,68571.00
01/26/2016 16:45,2,0.000,ALERT,212.83,300.87,59.981,1453844703,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313507.8,313507.8,18805,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844752,68572.00
01/26/2016 16:45,2,0.041,ACTIVE_NO_POWER,211.70,300.27,59.970,1453844703,"274151322000088","219011344069620",16.74,2.50,0,298.77,302.98,0.7,0.0,0.000,570968.3,570968.3,7799,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453844753,68573.00
01/26/2016 16:45,2,0.000,ALERT,212.83,299.97,59.975,1453844703,"274151322000068","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,478005.0,478005.0,8307,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844755,68574.00
01/26/2016 16:45,2,0.000,ALERT,212.38,301.47,59.970,1453844703,"201051344001135","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,309913.2,309913.2,18804,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844756,68575.00
01/26/2016 16:45,2,0.000,ALERT,212.16,301.77,60.002,1453844703,"201051344000594","219011344069620",0.00,-1.00,0,299.97,312.29,0.0,0.0,0.000,315816.4,315816.4,14208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844758,68576.00
01/26/2016 16:45,2,0.000,ALERT,212.61,300.87,59.975,1453844703,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,316448.8,316448.8,18772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844760,68577.00
01/26/2016 16:45,2,0.051,ACTIVE_NO_POWER,211.93,301.47,59.981,1453844703,"274151322000054","219011344069620",17.59,2.50,0,299.37,303.28,0.9,0.0,0.000,583309.7,583309.7,7814,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453844761,68578.00
01/26/2016 16:45,2,0.000,ALERT,212.83,301.17,59.949,1453844703,"201051344000867","219011344069620",0.00,-1.00,0,299.37,311.99,0.0,0.0,0.000,305039.2,305039.2,14190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844763,68579.00
01/26/2016 16:45,2,0.000,ALERT,212.38,301.17,59.975,1453844703,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315104.8,315104.8,18725,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844765,68580.00
01/26/2016 16:45,2,0.074,ACTIVE_NO_POWER,212.16,301.17,59.938,1453844703,"201051344000900","219011344069620",20.48,-1.00,0,299.97,311.09,1.6,0.0,0.000,319678.0,319678.0,13904,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453844766,68581.00
01/26/2016 16:45,2,0.000,ALERT,212.61,300.57,59.996,1453844703,"201051344000648","219011344069620",0.00,-2.00,0,299.67,311.99,0.0,0.0,0.000,313247.5,313247.5,14011,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844768,68582.00
01/26/2016 16:45,2,0.146,ACTIVE,212.61,301.77,59.975,1453844703,"201051344000569","219011344069620",17.81,-0.50,0,300.87,312.29,2.7,0.6,0.000,321224.0,321224.0,13838,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453844769,68583.00
01/26/2016 16:45,2,0.000,ALERT,212.38,301.47,59.975,1453844703,"201051344000983","219011344069620",0.00,-1.00,0,300.57,311.99,0.0,0.0,0.000,314992.0,314992.0,14072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844771,68584.00
01/26/2016 16:45,2,0.000,ALERT,212.61,301.47,59.981,1453844703,"201051344001158","219011344069620",0.00,-1.50,0,299.67,310.79,0.0,0.0,0.000,309941.1,309941.1,14218,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453844772,68585.00
01/26/2016 16:45,2,0.096,ALERT,213.06,302.07,59.938,1453844703,"201051344000576","219011344069620",30.67,-1.50,0,300.27,311.69,3.0,1.0,0.000,314427.2,314427.2,13925,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453844774,68586.00
01/26/2016 16:45,2,0.066,ACTIVE_NO_POWER,212.16,300.57,59.996,1453844703,"274151322000087","219011344069620",17.69,3.70,0,298.17,302.68,1.2,0.0,0.000,558527.7,558527.7,7835,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453844775,68587.00
01/26/2016 17:00,2,0.000,ALERT,213.06,302.07,60.002,1453845603,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313973.9,313973.9,13977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845605,68588.00
01/26/2016 17:00,2,0.055,ACTIVE_NO_POWER,212.38,301.17,60.002,1453845603,"274151322000085","219011344069620",18.19,3.00,0,299.07,302.98,1.0,0.0,0.000,586052.8,586052.8,7836,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453845606,68589.00
01/26/2016 17:00,2,0.000,ALERT,213.29,301.77,59.981,1453845603,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,305778.1,305778.1,14224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845608,68590.00
01/26/2016 17:00,2,0.000,ALERT,212.83,302.07,60.012,1453845603,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,307270.3,307270.3,14176,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453845609,68591.00
01/26/2016 17:00,2,0.000,ALERT,212.61,302.07,59.965,1453845603,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,311576.6,311576.6,18807,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845611,68592.00
01/26/2016 17:00,2,0.000,ALERT,212.38,301.77,60.028,1453845603,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,593743.3,593743.3,7979,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845613,68593.00
01/26/2016 17:00,2,0.000,ALERT,213.06,302.07,60.007,1453845603,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,316504.8,316504.8,18798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845615,68594.00
01/26/2016 17:00,2,0.000,ALERT,212.83,302.37,60.007,1453845603,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,315844.8,315844.8,18699,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1453845616,68595.00
01/26/2016 17:00,2,0.000,ALERT,213.29,302.98,59.991,1453845603,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309738.5,309738.5,18777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453845618,68596.00
01/26/2016 17:00,2,0.000,ALERT,212.38,301.77,60.007,1453845603,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,319068.8,319068.8,18774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845620,68597.00
01/26/2016 17:00,2,0.000,ALERT,212.38,300.87,60.007,1453845603,"274151322000094","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,477903.7,477903.7,8195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845622,68598.00
01/26/2016 17:00,2,0.000,ALERT,212.83,302.98,59.975,1453845603,"201051344000579","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,320418.1,320418.1,14194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845624,68599.00
01/26/2016 17:00,2,0.000,ALERT,212.38,302.07,60.012,1453845603,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,317277.3,317277.3,18765,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453845626,68600.00
01/26/2016 17:00,2,0.000,ALERT,212.83,302.07,60.012,1453845603,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,319030.9,319030.9,18799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845627,68601.00
01/26/2016 17:00,2,0.000,ALERT,213.06,301.47,60.012,1453845603,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,313112.6,313112.6,18880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845629,68602.00
01/26/2016 17:00,2,0.000,ALERT,212.61,301.47,60.007,1453845603,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,588057.0,588057.0,7980,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845631,68603.00
01/26/2016 17:00,2,0.000,ALERT,212.83,301.17,59.991,1453845603,"274151322000076","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,624656.1,624656.1,8006,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845633,68604.00
01/26/2016 17:00,2,0.000,ALERT,212.83,302.98,60.007,1453845603,"201051344000868","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,305589.6,305589.6,13998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845635,68605.00
01/26/2016 17:00,2,0.000,ALERT,212.61,302.37,60.002,1453845603,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,618222.9,618222.9,7885,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845637,68606.00
01/26/2016 17:00,2,0.000,ALERT,212.38,301.77,60.002,1453845603,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.88,0.0,0.0,0.000,304698.6,304698.6,14199,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453845638,68607.00
01/26/2016 17:00,2,0.000,ALERT,212.61,301.47,60.007,1453845603,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,317109.9,317109.9,18781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845640,68608.00
01/26/2016 17:00,2,0.000,ALERT,212.61,302.37,60.012,1453845603,"201051344000458","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,314854.2,314854.2,14163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845642,68609.00
01/26/2016 17:00,2,0.064,ALERT,213.29,302.37,59.991,1453845603,"201051344000853","219011344069620",29.54,-1.50,0,299.67,304.48,2.0,0.0,0.000,312878.0,312878.0,13944,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453845644,68610.00
01/26/2016 17:00,2,0.000,ALERT,213.29,302.07,60.012,1453845603,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,319082.0,319082.0,18707,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845645,68611.00
01/26/2016 17:00,2,0.000,ALERT,213.06,301.77,60.034,1453845603,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,316814.3,316814.3,18682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845647,68612.00
01/26/2016 17:00,2,0.057,ALERT,213.06,302.37,60.039,1453845603,"201051344001145","219011344069620",28.45,-1.00,0,299.67,304.18,1.7,0.0,0.000,320720.6,320720.6,18649,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453845649,68613.00
01/26/2016 17:00,2,0.000,ALERT,212.83,301.47,60.012,1453845603,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313507.8,313507.8,18807,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453845651,68614.00
01/26/2016 17:00,2,0.006,ALERT,211.93,301.17,60.034,1453845603,"274151322000088","219011344069620",30.10,2.50,0,298.77,302.68,0.0,0.0,0.000,570968.3,570968.3,7800,0,0,0,L,1151911521,0,122.46,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453845653,68615.00
01/26/2016 17:00,2,0.000,ALERT,213.06,300.27,59.996,1453845603,"274151322000068","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,478005.0,478005.0,8309,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845654,68616.00
01/26/2016 17:00,2,0.000,ALERT,212.38,302.07,60.002,1453845603,"201051344001135","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,309913.2,309913.2,18806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453845656,68617.00
01/26/2016 17:00,2,0.000,ALERT,212.38,302.68,59.996,1453845603,"201051344000594","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,315816.4,315816.4,14210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845658,68618.00
01/26/2016 17:00,2,0.000,ALERT,212.83,301.47,60.002,1453845603,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,316448.8,316448.8,18774,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845660,68619.00
01/26/2016 17:00,2,0.014,ALERT,212.16,301.17,60.002,1453845603,"274151322000054","219011344069620",31.25,2.50,0,299.07,303.28,0.0,0.0,0.000,583309.7,583309.7,7815,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1453845662,68620.00
01/26/2016 17:00,2,0.000,ALERT,213.06,301.77,60.002,1453845603,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,305039.2,305039.2,14192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845664,68621.00
01/26/2016 17:00,2,0.000,ALERT,212.61,301.77,60.012,1453845603,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,315104.8,315104.8,18727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845666,68622.00
01/26/2016 17:00,2,0.061,ACTIVE_NO_POWER,212.61,302.07,60.007,1453845603,"201051344000900","219011344069620",13.56,-1.00,0,299.07,303.88,0.8,0.0,0.000,319678.0,319678.0,13905,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453845666,68623.00
01/26/2016 17:00,2,0.000,ALERT,213.06,301.47,60.039,1453845603,"201051344000648","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,313247.5,313247.5,14013,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845668,68624.00
01/26/2016 17:00,2,0.086,ALERT,212.83,302.37,60.007,1453845603,"201051344000569","219011344069620",31.25,-0.50,0,299.97,305.08,2.8,0.7,0.000,321224.1,321224.1,13839,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1453845670,68625.00
01/26/2016 17:00,2,0.000,ALERT,212.61,301.77,60.002,1453845603,"201051344000983","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,314992.0,314992.0,14074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453845672,68626.00
01/26/2016 17:00,2,0.000,ALERT,212.83,301.77,60.007,1453845603,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,309941.1,309941.1,14220,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453845674,68627.00
01/26/2016 17:00,2,0.098,ALERT,213.06,302.37,60.007,1453845603,"201051344000576","219011344069620",29.50,-1.50,0,299.67,304.48,2.9,0.9,0.000,314427.5,314427.5,13927,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453845675,68628.00
01/26/2016 17:00,2,0.031,ALERT,212.16,300.57,60.002,1453845603,"274151322000087","219011344069620",30.77,3.30,0,297.87,302.37,0.0,0.0,0.000,558527.7,558527.7,7836,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1453845677,68629.00
01/26/2016 17:15,2,0.000,ALERT,212.61,300.87,59.949,1453846503,"201051344000645","219011344069620",0.00,-1.00,0,299.67,306.88,0.0,0.0,0.000,313973.9,313973.9,13979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846505,68630.00
01/26/2016 17:15,2,0.020,ALERT,211.25,298.17,59.944,1453846503,"274151322000085","219011344069620",30.14,2.50,0,296.36,306.88,0.0,0.0,0.000,586052.8,586052.8,7837,0,0,0,L,1151911521,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453846507,68631.00
01/26/2016 17:15,2,0.000,ALERT,212.61,300.27,59.944,1453846503,"201051344000633","219011344069620",0.00,-1.50,0,297.87,306.58,0.0,0.0,0.000,305778.1,305778.1,14226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846509,68632.00
01/26/2016 17:15,2,0.000,ALERT,212.16,300.57,59.975,1453846503,"201051344000469","219011344069620",0.00,-2.00,0,298.47,306.88,0.0,0.0,0.000,307270.3,307270.3,14178,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846511,68633.00
01/26/2016 17:15,2,0.000,ALERT,211.48,299.37,59.938,1453846503,"201051344000646","219011344069620",0.00,-1.00,0,296.36,306.88,0.0,0.0,0.000,311576.6,311576.6,18809,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846512,68634.00
01/26/2016 17:15,2,0.000,ALERT,210.80,297.87,59.938,1453846503,"274151322000052","219011344069620",0.00,0.00,0,296.36,306.58,0.0,0.0,0.000,593743.3,593743.3,7981,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846514,68635.00
01/26/2016 17:15,2,0.000,ALERT,211.70,299.37,59.944,1453846503,"201051344000585","219011344069620",0.00,-0.50,0,296.36,306.88,0.0,0.0,0.000,316504.8,316504.8,18800,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846516,68636.00
01/26/2016 17:15,2,0.000,ALERT,211.48,299.67,59.949,1453846503,"201051344001230","219011344069620",0.00,-0.50,0,297.26,307.18,0.0,0.0,0.000,315844.8,315844.8,18701,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846518,68637.00
01/26/2016 17:15,2,0.000,ALERT,212.16,300.27,59.954,1453846503,"201051344000582","219011344069620",0.00,-1.50,0,297.57,307.48,0.0,0.0,0.000,309738.5,309738.5,18779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846520,68638.00
01/26/2016 17:15,2,0.000,ALERT,211.25,299.37,59.917,1453846503,"201051344000955","219011344069620",0.00,-0.50,0,296.96,306.58,0.0,0.0,0.000,319068.8,319068.8,18776,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846521,68639.00
01/26/2016 17:15,2,0.000,ALERT,211.25,297.57,59.986,1453846503,"274151322000094","219011344069620",0.00,-0.50,0,296.06,305.68,0.0,0.0,0.000,477903.7,477903.7,8197,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846523,68640.00
01/26/2016 17:15,2,0.000,ALERT,212.16,301.47,59.949,1453846503,"201051344000579","219011344069620",0.00,-0.50,0,300.27,307.78,0.0,0.0,0.000,320418.1,320418.1,14196,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846525,68641.00
