ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 17:15,2,0.000,ALERT,211.48,299.67,59.949,1453846503,"201051344000890","219011344069620",0.00,0.00,0,297.26,307.18,0.0,0.0,0.000,317277.3,317277.3,18767,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846527,68642.00
01/26/2016 17:15,2,0.000,ALERT,211.48,299.07,59.944,1453846503,"201051344000438","219011344069620",0.00,-1.00,0,296.96,306.58,0.0,0.0,0.000,319030.9,319030.9,18801,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846529,68643.00
01/26/2016 17:15,2,0.000,ALERT,211.70,298.47,59.949,1453846503,"201051344000417","219011344069620",0.00,-0.50,0,296.36,306.28,0.0,0.0,0.000,313112.6,313112.6,18882,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846530,68644.00
01/26/2016 17:15,2,0.000,ALERT,211.25,298.17,59.954,1453846503,"274151322000083","219011344069620",0.00,0.00,0,296.96,306.58,0.0,0.0,0.000,588057.0,588057.0,7982,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846532,68645.00
01/26/2016 17:15,2,0.000,ALERT,211.70,297.87,59.986,1453846503,"274151322000076","219011344069620",0.00,0.00,0,296.66,306.58,0.0,0.0,0.000,624656.1,624656.1,8008,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846534,68646.00
01/26/2016 17:15,2,0.000,ALERT,212.16,301.47,59.954,1453846503,"201051344000868","219011344069620",0.00,-1.50,0,300.27,307.78,0.0,0.0,0.000,305589.6,305589.6,14000,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846536,68647.00
01/26/2016 17:15,2,0.000,ALERT,211.03,299.37,59.954,1453846503,"274151322000095","219011344069620",0.00,-1.00,0,297.87,307.48,0.0,0.0,0.000,618222.9,618222.9,7887,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846538,68648.00
01/26/2016 17:15,2,0.000,ALERT,211.93,300.27,59.959,1453846503,"201051344000988","219011344069620",0.00,-1.00,0,296.96,306.58,0.0,0.0,0.000,304698.6,304698.6,14201,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846539,68649.00
01/26/2016 17:15,2,0.000,ALERT,211.25,298.47,59.965,1453846503,"201051344001025","219011344069620",0.00,-1.50,0,296.36,306.88,0.0,0.0,0.000,317109.9,317109.9,18783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846541,68650.00
01/26/2016 17:15,2,0.000,ALERT,211.93,300.87,59.970,1453846503,"201051344000458","219011344069620",0.00,0.00,0,299.67,307.48,0.0,0.0,0.000,314854.2,314854.2,14165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846543,68651.00
01/26/2016 17:15,2,0.000,ALERT,212.61,300.57,59.959,1453846503,"201051344000853","219011344069620",0.00,-1.50,0,299.37,307.18,0.0,0.0,0.000,312878.0,312878.0,13946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1453846545,68652.00
01/26/2016 17:15,2,0.000,ALERT,211.70,299.07,59.949,1453846503,"201051344000685","219011344069620",0.00,-0.50,0,296.66,306.88,0.0,0.0,0.000,319082.0,319082.0,18709,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846547,68653.00
01/26/2016 17:15,2,0.000,ALERT,211.70,298.77,59.938,1453846503,"201051344000917","219011344069620",0.00,0.00,0,295.46,306.28,0.0,0.0,0.000,316814.3,316814.3,18684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846548,68654.00
01/26/2016 17:15,2,0.000,ALERT,211.70,299.37,59.965,1453846503,"201051344001145","219011344069620",0.00,-1.00,0,297.26,307.18,0.0,0.0,0.000,320720.6,320720.6,18651,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1453846550,68655.00
01/26/2016 17:15,2,0.000,ALERT,211.48,298.47,59.970,1453846503,"201051344000651","219011344069620",0.00,-2.00,0,296.36,306.28,0.0,0.0,0.000,313507.8,313507.8,18809,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846552,68656.00
01/26/2016 17:15,2,0.000,ALERT,210.80,297.87,59.959,1453846503,"274151322000088","219011344069620",0.00,1.50,0,296.06,306.28,0.0,0.0,0.000,570968.3,570968.3,7802,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453846554,68657.00
01/26/2016 17:15,2,0.000,ALERT,211.70,297.57,59.959,1453846503,"274151322000068","219011344069620",0.00,0.50,0,296.06,305.38,0.0,0.0,0.000,478005.0,478005.0,8311,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846556,68658.00
01/26/2016 17:15,2,0.000,ALERT,211.03,299.07,59.975,1453846503,"201051344001135","219011344069620",0.00,-1.00,0,296.96,306.58,0.0,0.0,0.000,309913.2,309913.2,18808,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846558,68659.00
01/26/2016 17:15,2,0.000,ALERT,211.70,301.17,59.970,1453846503,"201051344000594","219011344069620",0.00,-1.00,0,299.37,307.48,0.0,0.0,0.000,315816.4,315816.4,14212,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846559,68660.00
01/26/2016 17:15,2,0.000,ALERT,211.25,298.77,59.970,1453846503,"201051344001203","219011344069620",0.00,-1.50,0,296.66,307.78,0.0,0.0,0.000,316448.8,316448.8,18776,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846561,68661.00
01/26/2016 17:15,2,0.000,ALERT,210.57,298.77,59.991,1453846503,"274151322000054","219011344069620",0.00,2.00,0,296.66,306.58,0.0,0.0,0.000,583309.7,583309.7,7817,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453846563,68662.00
01/26/2016 17:15,2,0.000,ALERT,212.16,299.97,59.933,1453846503,"201051344000867","219011344069620",0.00,-1.00,0,298.77,307.18,0.0,0.0,0.000,305039.2,305039.2,14194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846565,68663.00
01/26/2016 17:15,2,0.000,ALERT,211.25,298.77,59.970,1453846503,"201051344001093","219011344069620",0.00,0.00,0,296.66,306.58,0.0,0.0,0.000,315104.8,315104.8,18729,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846567,68664.00
01/26/2016 17:15,2,0.004,ALERT,211.70,300.57,59.959,1453846503,"201051344000900","219011344069620",29.22,-1.50,0,299.07,306.88,0.1,0.0,0.000,319678.0,319678.0,13906,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453846569,68665.00
01/26/2016 17:15,2,0.000,ALERT,212.16,299.97,59.970,1453846503,"201051344000648","219011344069620",0.00,-2.50,0,298.77,306.88,0.0,0.0,0.000,313247.5,313247.5,14015,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453846570,68666.00
01/26/2016 17:15,2,0.086,ALERT,212.16,301.17,59.970,1453846503,"201051344000569","219011344069620",29.34,-1.00,0,299.97,307.78,2.6,0.6,0.000,321224.3,321224.3,13841,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453846572,68667.00
01/26/2016 17:15,2,0.000,ALERT,211.93,300.87,59.944,1453846503,"201051344000983","219011344069620",0.00,-1.00,0,299.67,307.18,0.0,0.0,0.000,314992.0,314992.0,14076,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846574,68668.00
01/26/2016 17:15,2,0.000,ALERT,211.93,300.27,59.954,1453846503,"201051344001158","219011344069620",0.00,-2.00,0,299.07,306.88,0.0,0.0,0.000,309941.1,309941.1,14222,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453846576,68669.00
01/26/2016 17:15,2,0.000,ALERT,212.38,301.17,59.965,1453846503,"201051344000576","219011344069620",0.00,-1.50,0,299.67,307.48,0.0,0.0,0.000,314427.6,314427.6,13929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453846577,68670.00
01/26/2016 17:15,2,0.000,ALERT,211.03,296.96,59.965,1453846503,"274151322000087","219011344069620",0.00,3.00,0,295.76,305.68,0.0,0.0,0.000,558527.7,558527.7,7838,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453846579,68671.00
01/26/2016 17:30,2,0.000,ALERT,212.16,300.57,59.965,1453847404,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,313973.9,313973.9,13981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847406,68672.00
01/26/2016 17:30,2,0.000,ALERT,211.03,297.57,59.965,1453847404,"274151322000085","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,586052.8,586052.8,7839,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1453847407,68673.00
01/26/2016 17:30,2,0.000,ALERT,212.61,300.57,59.965,1453847404,"201051344000633","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,305778.1,305778.1,14228,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847409,68674.00
01/26/2016 17:30,2,0.000,ALERT,211.93,300.57,59.938,1453847404,"201051344000469","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,307270.3,307270.3,14180,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847411,68675.00
01/26/2016 17:30,2,0.000,ALERT,210.80,298.77,59.975,1453847404,"201051344000646","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,311576.6,311576.6,18811,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847413,68676.00
01/26/2016 17:30,2,0.000,ALERT,210.80,298.17,60.007,1453847404,"274151322000052","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,593743.3,593743.3,7983,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847415,68677.00
01/26/2016 17:30,2,0.000,ALERT,211.03,298.77,59.970,1453847404,"201051344000585","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,316504.8,316504.8,18802,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847416,68678.00
01/26/2016 17:30,2,0.000,ALERT,210.80,298.47,59.970,1453847404,"201051344001230","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,315844.8,315844.8,18703,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847418,68679.00
01/26/2016 17:30,2,0.000,ALERT,211.48,299.37,59.965,1453847404,"201051344000582","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,309738.5,309738.5,18781,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847420,68680.00
01/26/2016 17:30,2,0.000,ALERT,210.57,298.47,59.965,1453847404,"201051344000955","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,319068.8,319068.8,18778,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847422,68681.00
01/26/2016 17:30,2,0.000,ALERT,211.03,297.57,59.996,1453847404,"274151322000094","219011344069620",0.00,-1.00,0,295.76,298.77,0.0,0.0,0.000,477903.7,477903.7,8199,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847424,68682.00
01/26/2016 17:30,2,0.000,ALERT,212.16,301.77,59.965,1453847404,"201051344000579","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,320418.1,320418.1,14198,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847425,68683.00
01/26/2016 17:30,2,0.000,ALERT,210.80,298.77,59.970,1453847404,"201051344000890","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,317277.3,317277.3,18769,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847427,68684.00
01/26/2016 17:30,2,0.000,ALERT,211.03,298.47,59.970,1453847404,"201051344000438","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,319030.9,319030.9,18803,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847429,68685.00
01/26/2016 17:30,2,0.000,ALERT,211.03,297.87,59.938,1453847404,"201051344000417","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,313112.6,313112.6,18884,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847431,68686.00
01/26/2016 17:30,2,0.000,ALERT,211.25,299.07,59.970,1453847404,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,588057.0,588057.0,7984,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847433,68687.00
01/26/2016 17:30,2,0.000,ALERT,211.48,298.17,59.970,1453847404,"274151322000076","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,624656.1,624656.1,8010,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847435,68688.00
01/26/2016 17:30,2,0.000,ALERT,211.93,301.77,59.970,1453847404,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,305589.6,305589.6,14002,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847437,68689.00
01/26/2016 17:30,2,0.000,ALERT,211.03,299.37,59.928,1453847404,"274151322000095","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,618222.9,618222.9,7889,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847439,68690.00
01/26/2016 17:30,2,0.000,ALERT,211.70,300.57,59.970,1453847404,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,304698.6,304698.6,14203,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847440,68691.00
01/26/2016 17:30,2,0.000,ALERT,210.80,297.87,59.975,1453847404,"201051344001025","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,317109.9,317109.9,18785,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847442,68692.00
01/26/2016 17:30,2,0.000,ALERT,211.93,301.47,59.965,1453847404,"201051344000458","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,314854.2,314854.2,14167,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847444,68693.00
01/26/2016 17:30,2,0.000,ALERT,212.38,300.57,60.007,1453847404,"201051344000853","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,312878.0,312878.0,13948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847446,68694.00
01/26/2016 17:30,2,0.000,ALERT,211.03,298.17,59.986,1453847404,"201051344000685","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,319082.0,319082.0,18711,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847447,68695.00
01/26/2016 17:30,2,0.000,ALERT,211.03,297.87,59.965,1453847404,"201051344000917","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,316814.3,316814.3,18686,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847449,68696.00
01/26/2016 17:30,2,0.000,ALERT,211.25,298.77,59.959,1453847404,"201051344001145","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,320720.6,320720.6,18653,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847451,68697.00
01/26/2016 17:30,2,0.000,ALERT,210.80,297.57,59.965,1453847404,"201051344000651","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,313507.8,313507.8,18811,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847453,68698.00
01/26/2016 17:30,2,0.000,ALERT,210.57,298.17,59.970,1453847404,"274151322000088","219011344069620",0.00,2.00,0,296.36,299.37,0.0,0.0,0.000,570968.3,570968.3,7804,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847455,68699.00
01/26/2016 17:30,2,0.000,ALERT,211.48,297.26,59.954,1453847404,"274151322000068","219011344069620",0.00,0.50,0,296.06,298.77,0.0,0.0,0.000,478005.0,478005.0,8313,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847456,68700.00
01/26/2016 17:30,2,0.000,ALERT,210.35,298.47,59.986,1453847404,"201051344001135","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,309913.2,309913.2,18810,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847458,68701.00
01/26/2016 17:30,2,0.000,ALERT,211.70,301.47,59.965,1453847404,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,315816.4,315816.4,14214,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847460,68702.00
01/26/2016 17:30,2,0.000,ALERT,210.80,298.17,59.986,1453847404,"201051344001203","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,316448.8,316448.8,18778,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847462,68703.00
01/26/2016 17:30,2,0.000,ALERT,210.80,298.77,59.965,1453847404,"274151322000054","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,583309.7,583309.7,7819,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847464,68704.00
01/26/2016 17:30,2,0.000,ALERT,212.16,300.57,59.922,1453847404,"201051344000867","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,305039.2,305039.2,14196,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847466,68705.00
01/26/2016 17:30,2,0.000,ALERT,210.80,298.47,59.959,1453847404,"201051344001093","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,315104.8,315104.8,18731,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847468,68706.00
01/26/2016 17:30,2,0.000,ALERT,211.70,301.17,59.954,1453847404,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,319678.0,319678.0,13908,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1453847469,68707.00
01/26/2016 17:30,2,0.000,ALERT,211.93,299.67,59.949,1453847404,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,313247.5,313247.5,14017,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847471,68708.00
01/26/2016 17:30,2,0.000,ALERT,211.93,301.17,59.959,1453847404,"201051344000569","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,321224.3,321224.3,13843,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1453847473,68709.00
01/26/2016 17:30,2,0.000,ALERT,211.48,300.27,59.996,1453847404,"201051344000983","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,314992.0,314992.0,14078,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847475,68710.00
01/26/2016 17:30,2,0.000,ALERT,211.70,300.27,59.954,1453847404,"201051344001158","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,309941.1,309941.1,14224,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847476,68711.00
01/26/2016 17:30,2,0.000,ALERT,212.38,301.17,59.954,1453847404,"201051344000576","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,314427.6,314427.6,13931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453847478,68712.00
01/26/2016 17:30,2,0.000,ALERT,210.80,296.36,59.959,1453847404,"274151322000087","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,558527.7,558527.7,7840,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453847480,68713.00
01/26/2016 17:45,2,0.000,ALERT,211.70,299.97,59.970,1453848303,"201051344000645","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,313973.9,313973.9,13983,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848305,68714.00
01/26/2016 17:45,2,0.000,ALERT,210.35,297.26,59.928,1453848303,"274151322000085","219011344069620",0.00,1.50,0,294.26,299.67,0.0,0.0,0.000,586052.8,586052.8,7841,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848307,68715.00
01/26/2016 17:45,2,0.000,ALERT,211.93,299.37,59.975,1453848303,"201051344000633","219011344069620",0.00,-1.50,0,295.16,301.77,0.0,0.0,0.000,305778.1,305778.1,14230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848309,68716.00
01/26/2016 17:45,2,0.000,ALERT,211.48,299.97,60.018,1453848303,"201051344000469","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,307270.3,307270.3,14182,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848311,68717.00
01/26/2016 17:45,2,0.000,ALERT,209.67,296.96,59.965,1453848303,"201051344000646","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,311576.6,311576.6,18813,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848313,68718.00
01/26/2016 17:45,2,0.000,ALERT,209.67,296.66,59.959,1453848303,"274151322000052","219011344069620",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,593743.3,593743.3,7985,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848315,68719.00
01/26/2016 17:45,2,0.000,ALERT,210.12,296.96,59.959,1453848303,"201051344000585","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,316504.8,316504.8,18804,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848317,68720.00
01/26/2016 17:45,2,0.000,ALERT,209.90,297.26,59.965,1453848303,"201051344001230","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,315844.8,315844.8,18705,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848318,68721.00
01/26/2016 17:45,2,0.000,ALERT,210.57,298.17,59.954,1453848303,"201051344000582","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,309738.5,309738.5,18783,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848320,68722.00
01/26/2016 17:45,2,0.000,ALERT,209.67,296.96,59.970,1453848303,"201051344000955","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,319068.8,319068.8,18780,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848322,68723.00
01/26/2016 17:45,2,0.000,ALERT,210.12,296.36,59.959,1453848303,"274151322000094","219011344069620",0.00,-1.00,0,293.36,299.07,0.0,0.0,0.000,477903.7,477903.7,8201,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848324,68724.00
01/26/2016 17:45,2,0.000,ALERT,211.48,300.87,59.959,1453848303,"201051344000579","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,320418.1,320418.1,14200,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848326,68725.00
01/26/2016 17:45,2,0.000,ALERT,209.90,297.26,59.917,1453848303,"201051344000890","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,317277.3,317277.3,18771,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848328,68726.00
01/26/2016 17:45,2,0.000,ALERT,210.12,296.66,59.965,1453848303,"201051344000438","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,319030.9,319030.9,18805,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848329,68727.00
01/26/2016 17:45,2,0.000,ALERT,210.12,296.36,59.970,1453848303,"201051344000417","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,313112.6,313112.6,18886,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848331,68728.00
01/26/2016 17:45,2,0.000,ALERT,210.35,296.96,59.949,1453848303,"274151322000083","219011344069620",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,588057.0,588057.0,7986,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848333,68729.00
01/26/2016 17:45,2,0.000,ALERT,210.57,296.36,59.986,1453848303,"274151322000076","219011344069620",0.00,-0.50,0,294.26,299.97,0.0,0.0,0.000,624656.1,624656.1,8012,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848335,68730.00
01/26/2016 17:45,2,0.000,ALERT,211.48,300.87,59.991,1453848303,"201051344000868","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,305589.6,305589.6,14004,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848337,68731.00
01/26/2016 17:45,2,0.000,ALERT,210.12,297.87,60.007,1453848303,"274151322000095","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,618222.9,618222.9,7891,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848338,68732.00
01/26/2016 17:45,2,0.000,ALERT,211.25,299.97,59.981,1453848303,"201051344000988","219011344069620",0.00,-1.50,0,294.56,302.07,0.0,0.0,0.000,304698.6,304698.6,14205,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848340,68733.00
01/26/2016 17:45,2,0.000,ALERT,209.67,296.06,59.970,1453848303,"201051344001025","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,317109.9,317109.9,18787,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848342,68734.00
01/26/2016 17:45,2,0.000,ALERT,211.25,299.97,59.965,1453848303,"201051344000458","219011344069620",0.00,0.00,0,296.96,303.58,0.0,0.0,0.000,314854.2,314854.2,14169,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848344,68735.00
01/26/2016 17:45,2,0.000,ALERT,211.93,299.97,59.970,1453848303,"201051344000853","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,312878.0,312878.0,13950,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848346,68736.00
01/26/2016 17:45,2,0.000,ALERT,210.35,296.96,59.965,1453848303,"201051344000685","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,319082.0,319082.0,18713,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848347,68737.00
01/26/2016 17:45,2,0.000,ALERT,210.12,296.36,60.012,1453848303,"201051344000917","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,316814.3,316814.3,18688,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848349,68738.00
01/26/2016 17:45,2,0.000,ALERT,210.35,297.26,59.970,1453848303,"201051344001145","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,320720.6,320720.6,18655,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848351,68739.00
01/26/2016 17:45,2,0.000,ALERT,210.12,296.36,59.959,1453848303,"201051344000651","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,313507.8,313507.8,18813,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848353,68740.00
01/26/2016 17:45,2,0.000,ALERT,209.67,296.36,59.965,1453848303,"274151322000088","219011344069620",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,570968.3,570968.3,7806,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848355,68741.00
01/26/2016 17:45,2,0.000,ALERT,210.80,296.66,59.933,1453848303,"274151322000068","219011344069620",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,478005.0,478005.0,8315,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848356,68742.00
01/26/2016 17:45,2,0.000,ALERT,209.67,296.96,59.944,1453848303,"201051344001135","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,309913.2,309913.2,18812,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848358,68743.00
01/26/2016 17:45,2,0.000,ALERT,210.80,300.27,59.970,1453848303,"201051344000594","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,315816.4,315816.4,14216,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848360,68744.00
01/26/2016 17:45,2,0.000,ALERT,210.35,296.96,59.965,1453848303,"201051344001203","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,316448.8,316448.8,18780,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848362,68745.00
01/26/2016 17:45,2,0.000,ALERT,209.90,297.57,59.944,1453848303,"274151322000054","219011344069620",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,583309.7,583309.7,7821,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848364,68746.00
01/26/2016 17:45,2,0.000,ALERT,211.48,299.37,59.970,1453848303,"201051344000867","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,305039.2,305039.2,14198,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848366,68747.00
01/26/2016 17:45,2,0.000,ALERT,209.90,296.96,59.959,1453848303,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,315104.8,315104.8,18733,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848367,68748.00
01/26/2016 17:45,2,0.000,ALERT,211.03,299.67,59.975,1453848303,"201051344000900","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,319678.0,319678.0,13910,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848369,68749.00
01/26/2016 17:45,2,0.000,ALERT,211.70,299.37,59.975,1453848303,"201051344000648","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,313247.5,313247.5,14019,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848371,68750.00
01/26/2016 17:45,2,0.000,ALERT,210.80,299.67,59.970,1453848303,"201051344000569","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,321224.3,321224.3,13845,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848373,68751.00
01/26/2016 17:45,2,0.000,ALERT,211.03,299.67,59.975,1453848303,"201051344000983","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,314992.0,314992.0,14080,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453848375,68752.00
01/26/2016 17:45,2,0.000,ALERT,211.25,299.37,59.949,1453848303,"201051344001158","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,309941.1,309941.1,14226,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848376,68753.00
01/26/2016 17:45,2,0.000,ALERT,211.70,300.27,60.018,1453848303,"201051344000576","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,314427.6,314427.6,13933,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848378,68754.00
01/26/2016 17:45,2,0.000,ALERT,210.12,295.76,59.975,1453848303,"274151322000087","219011344069620",0.00,2.50,0,292.76,316.80,0.0,0.0,0.000,558527.7,558527.7,7842,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453848380,68755.00
01/26/2016 18:00,2,0.000,ALERT,212.16,300.57,60.007,1453849203,"201051344000645","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,313973.9,313973.9,13985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849205,68756.00
01/26/2016 18:00,2,0.000,ALERT,210.57,297.26,59.965,1453849203,"274151322000085","219011344069620",0.00,1.00,0,294.56,317.10,0.0,0.0,0.000,586052.8,586052.8,7843,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849207,68757.00
01/26/2016 18:00,2,0.000,ALERT,212.16,299.97,59.933,1453849203,"201051344000633","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,305778.1,305778.1,14232,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849208,68758.00
01/26/2016 18:00,2,0.000,ALERT,211.70,300.57,59.981,1453849203,"201051344000469","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,307270.3,307270.3,14184,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849210,68759.00
01/26/2016 18:00,2,0.000,ALERT,210.12,297.57,59.991,1453849203,"201051344000646","219011344069620",0.00,-1.50,0,294.26,299.67,0.0,0.0,0.000,311576.6,311576.6,18815,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849212,68760.00
01/26/2016 18:00,2,0.000,ALERT,210.35,298.47,59.986,1453849203,"274151322000052","219011344069620",0.00,-0.50,0,294.26,317.70,0.0,0.0,0.000,593743.3,593743.3,7987,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849214,68761.00
01/26/2016 18:00,2,0.000,ALERT,210.57,297.87,59.986,1453849203,"201051344000585","219011344069620",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,316504.8,316504.8,18806,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453849216,68762.00
01/26/2016 18:00,2,0.000,ALERT,210.35,297.87,59.991,1453849203,"201051344001230","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,315844.8,315844.8,18707,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849217,68763.00
01/26/2016 18:00,2,0.000,ALERT,210.80,298.47,59.991,1453849203,"201051344000582","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,309738.5,309738.5,18785,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849219,68764.00
01/26/2016 18:00,2,0.000,ALERT,210.12,297.57,59.986,1453849203,"201051344000955","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,319068.8,319068.8,18782,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849221,68765.00
01/26/2016 18:00,2,0.000,ALERT,210.80,296.96,60.002,1453849203,"274151322000094","219011344069620",0.00,-1.00,0,293.96,316.80,0.0,0.0,0.000,477903.7,477903.7,8203,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849223,68766.00
01/26/2016 18:00,2,0.000,ALERT,211.48,300.87,59.996,1453849203,"201051344000579","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,320418.1,320418.1,14202,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849224,68767.00
01/26/2016 18:00,2,0.000,ALERT,210.12,297.57,59.991,1453849203,"201051344000890","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,317277.3,317277.3,18773,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453849226,68768.00
01/26/2016 18:00,2,0.000,ALERT,210.35,296.96,59.986,1453849203,"201051344000438","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,319030.9,319030.9,18807,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849228,68769.00
01/26/2016 18:00,2,0.000,ALERT,210.35,296.36,60.018,1453849203,"201051344000417","219011344069620",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,313112.6,313112.6,18888,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849230,68770.00
01/26/2016 18:00,2,0.000,ALERT,210.57,298.47,60.023,1453849203,"274151322000083","219011344069620",0.00,-0.50,0,294.86,318.91,0.0,0.0,0.000,588057.0,588057.0,7988,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849232,68771.00
01/26/2016 18:00,2,0.000,ALERT,211.03,297.87,60.002,1453849203,"274151322000076","219011344069620",0.00,-0.50,0,294.56,316.80,0.0,0.0,0.000,624656.1,624656.1,8014,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849234,68772.00
01/26/2016 18:00,2,0.000,ALERT,211.48,300.87,60.002,1453849203,"201051344000868","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,305589.6,305589.6,14006,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849236,68773.00
01/26/2016 18:00,2,0.000,ALERT,210.57,298.77,60.007,1453849203,"274151322000095","219011344069620",0.00,-1.00,0,295.76,318.91,0.0,0.0,0.000,618222.9,618222.9,7893,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849237,68774.00
01/26/2016 18:00,2,0.000,ALERT,211.25,299.97,59.970,1453849203,"201051344000988","219011344069620",0.00,-1.00,0,294.86,301.47,0.0,0.0,0.000,304698.6,304698.6,14207,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849239,68775.00
01/26/2016 18:00,2,0.000,ALERT,210.12,296.66,60.007,1453849203,"201051344001025","219011344069620",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,317109.9,317109.9,18789,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453849241,68776.00
01/26/2016 18:00,2,0.000,ALERT,211.48,300.57,60.007,1453849203,"201051344000458","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,314854.2,314854.2,14171,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849243,68777.00
01/26/2016 18:00,2,0.000,ALERT,211.93,300.27,60.028,1453849203,"201051344000853","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,312878.0,312878.0,13952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849245,68778.00
01/26/2016 18:00,2,0.000,ALERT,210.80,297.87,60.007,1453849203,"201051344000685","219011344069620",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,319082.0,319082.0,18715,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849246,68779.00
01/26/2016 18:00,2,0.000,ALERT,210.57,296.96,60.007,1453849203,"201051344000917","219011344069620",0.00,0.00,0,293.66,299.07,0.0,0.0,0.000,316814.3,316814.3,18690,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849248,68780.00
01/26/2016 18:00,2,0.000,ALERT,210.57,297.87,60.002,1453849203,"201051344001145","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,320720.6,320720.6,18657,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849250,68781.00
01/26/2016 18:00,2,0.000,ALERT,210.57,296.96,60.018,1453849203,"201051344000651","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,313507.8,313507.8,18815,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453849252,68782.00
01/26/2016 18:00,2,0.000,ALERT,210.12,297.26,59.996,1453849203,"274151322000088","219011344069620",0.00,2.00,0,294.26,317.10,0.0,0.0,0.000,570968.3,570968.3,7808,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849254,68783.00
01/26/2016 18:00,2,0.000,ALERT,211.25,297.57,60.002,1453849203,"274151322000068","219011344069620",0.00,0.50,0,293.96,316.20,0.0,0.0,0.000,478005.0,478005.0,8317,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849255,68784.00
01/26/2016 18:00,2,0.000,ALERT,210.12,297.57,59.996,1453849203,"201051344001135","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,309913.2,309913.2,18814,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453849257,68785.00
01/26/2016 18:00,2,0.000,ALERT,211.03,300.57,60.002,1453849203,"201051344000594","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,315816.4,315816.4,14218,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849259,68786.00
01/26/2016 18:00,2,0.000,ALERT,210.35,296.96,60.018,1453849203,"201051344001203","219011344069620",0.00,-1.50,0,294.86,301.17,0.0,0.0,0.000,316448.8,316448.8,18782,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849261,68787.00
