ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 18:00,2,0.000,ALERT,210.35,298.47,60.007,1453849203,"274151322000054","219011344069620",0.00,1.50,0,294.56,317.40,0.0,0.0,0.000,583309.7,583309.7,7823,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849263,68788.00
01/26/2016 18:00,2,0.000,ALERT,211.70,299.97,59.996,1453849203,"201051344000867","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,305039.2,305039.2,14200,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849264,68789.00
01/26/2016 18:00,2,0.000,ALERT,210.35,297.26,60.012,1453849203,"201051344001093","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,315104.8,315104.8,18735,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849266,68790.00
01/26/2016 18:00,2,0.000,ALERT,211.25,299.97,60.002,1453849203,"201051344000900","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,319678.0,319678.0,13912,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849268,68791.00
01/26/2016 18:00,2,0.000,ALERT,211.70,299.67,60.018,1453849203,"201051344000648","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,313247.5,313247.5,14021,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849270,68792.00
01/26/2016 18:00,2,0.000,ALERT,211.48,300.87,60.012,1453849203,"201051344000569","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,321224.3,321224.3,13847,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453849272,68793.00
01/26/2016 18:00,2,0.000,ALERT,211.25,300.27,60.012,1453849203,"201051344000983","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,314992.0,314992.0,14082,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849274,68794.00
01/26/2016 18:00,2,0.000,ALERT,211.48,299.97,60.044,1453849203,"201051344001158","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,309941.1,309941.1,14228,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849275,68795.00
01/26/2016 18:00,2,0.000,ALERT,211.93,300.57,60.018,1453849203,"201051344000576","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,314427.6,314427.6,13935,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453849277,68796.00
01/26/2016 18:00,2,0.000,ALERT,210.35,296.66,60.028,1453849203,"274151322000087","219011344069620",0.00,2.00,0,293.06,299.07,0.0,0.0,0.000,558527.7,558527.7,7844,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453849279,68797.00
01/26/2016 18:15,2,0.000,ALERT,212.16,300.57,59.970,1453850103,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313973.9,313973.9,13987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850105,68798.00
01/26/2016 18:15,2,0.000,ALERT,210.80,297.57,59.975,1453850103,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,586052.8,586052.8,7845,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850107,68799.00
01/26/2016 18:15,2,0.000,ALERT,212.38,300.27,59.970,1453850103,"201051344000633","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,305778.1,305778.1,14234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850109,68800.00
01/26/2016 18:15,2,0.000,ALERT,211.70,300.57,59.981,1453850103,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,307270.3,307270.3,14186,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850111,68801.00
01/26/2016 18:15,2,0.000,ALERT,210.35,298.17,59.965,1453850103,"201051344000646","219011344069620",0.00,-1.50,0,295.16,310.49,0.0,0.0,0.000,311576.6,311576.6,18817,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850112,68802.00
01/26/2016 18:15,2,0.000,ALERT,210.57,297.26,59.922,1453850103,"274151322000052","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,593743.3,593743.3,7989,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850114,68803.00
01/26/2016 18:15,2,0.000,ALERT,210.80,298.17,59.944,1453850103,"201051344000585","219011344069620",0.00,-1.00,0,295.16,309.89,0.0,0.0,0.000,316504.8,316504.8,18808,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850116,68804.00
01/26/2016 18:15,2,0.000,ALERT,210.35,297.87,59.970,1453850103,"201051344001230","219011344069620",0.00,-1.50,0,295.46,311.39,0.0,0.0,0.000,315844.8,315844.8,18709,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850118,68805.00
01/26/2016 18:15,2,0.000,ALERT,211.03,298.47,59.981,1453850103,"201051344000582","219011344069620",0.00,-2.00,0,296.66,311.09,0.0,0.0,0.000,309738.5,309738.5,18787,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850120,68806.00
01/26/2016 18:15,2,0.000,ALERT,210.12,297.57,59.991,1453850103,"201051344000955","219011344069620",0.00,-1.00,0,295.76,310.19,0.0,0.0,0.000,319068.8,319068.8,18784,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850121,68807.00
01/26/2016 18:15,2,0.000,ALERT,210.57,296.96,59.965,1453850103,"274151322000094","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,477903.7,477903.7,8205,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850123,68808.00
01/26/2016 18:15,2,0.000,ALERT,211.70,301.17,60.002,1453850103,"201051344000579","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,320418.1,320418.1,14204,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850125,68809.00
01/26/2016 18:15,2,0.000,ALERT,210.35,298.17,59.933,1453850103,"201051344000890","219011344069620",0.00,-1.00,0,295.76,311.09,0.0,0.0,0.000,317277.3,317277.3,18775,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850127,68810.00
01/26/2016 18:15,2,0.000,ALERT,210.57,297.57,59.970,1453850103,"201051344000438","219011344069620",0.00,-1.50,0,295.16,310.19,0.0,0.0,0.000,319030.9,319030.9,18809,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850129,68811.00
01/26/2016 18:15,2,0.000,ALERT,210.80,297.26,59.970,1453850103,"201051344000417","219011344069620",0.00,-1.50,0,293.96,310.19,0.0,0.0,0.000,313112.6,313112.6,18890,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850131,68812.00
01/26/2016 18:15,2,0.000,ALERT,210.57,297.57,59.970,1453850103,"274151322000083","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,588057.0,588057.0,7990,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850132,68813.00
01/26/2016 18:15,2,0.000,ALERT,211.25,297.57,59.965,1453850103,"274151322000076","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,624656.1,624656.1,8016,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850134,68814.00
01/26/2016 18:15,2,0.000,ALERT,211.70,301.47,59.981,1453850103,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,305589.6,305589.6,14008,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850136,68815.00
01/26/2016 18:15,2,0.000,ALERT,210.57,298.77,59.965,1453850103,"274151322000095","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,618222.9,618222.9,7895,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850138,68816.00
01/26/2016 18:15,2,0.000,ALERT,211.25,299.97,59.970,1453850103,"201051344000988","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,304698.6,304698.6,14209,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850140,68817.00
01/26/2016 18:15,2,0.000,ALERT,210.35,296.96,59.975,1453850103,"201051344001025","219011344069620",0.00,-2.00,0,294.86,309.59,0.0,0.0,0.000,317109.9,317109.9,18791,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850141,68818.00
01/26/2016 18:15,2,0.000,ALERT,211.48,300.57,59.970,1453850103,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,314854.2,314854.2,14173,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850143,68819.00
01/26/2016 18:15,2,0.000,ALERT,212.16,300.27,59.975,1453850103,"201051344000853","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,312878.0,312878.0,13954,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850145,68820.00
01/26/2016 18:15,2,0.000,ALERT,210.80,297.87,59.965,1453850103,"201051344000685","219011344069620",0.00,-1.00,0,295.76,311.39,0.0,0.0,0.000,319082.0,319082.0,18717,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850147,68821.00
01/26/2016 18:15,2,0.000,ALERT,210.80,297.26,59.975,1453850103,"201051344000917","219011344069620",0.00,-0.50,0,294.26,309.59,0.0,0.0,0.000,316814.3,316814.3,18692,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850149,68822.00
01/26/2016 18:15,2,0.000,ALERT,210.80,297.87,59.975,1453850103,"201051344001145","219011344069620",0.00,-1.50,0,296.06,311.39,0.0,0.0,0.000,320720.6,320720.6,18659,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850151,68823.00
01/26/2016 18:15,2,0.000,ALERT,210.57,297.26,59.954,1453850103,"201051344000651","219011344069620",0.00,-2.50,0,295.16,308.99,0.0,0.0,0.000,313507.8,313507.8,18817,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850152,68824.00
01/26/2016 18:15,2,0.000,ALERT,210.35,297.26,59.996,1453850103,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,570968.3,570968.3,7810,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850154,68825.00
01/26/2016 18:15,2,0.000,ALERT,211.48,297.26,59.975,1453850103,"274151322000068","219011344069620",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,478005.0,478005.0,8319,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850156,68826.00
01/26/2016 18:15,2,0.000,ALERT,210.12,297.57,59.975,1453850103,"201051344001135","219011344069620",0.00,-1.50,0,295.46,309.59,0.0,0.0,0.000,309913.2,309913.2,18816,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850158,68827.00
01/26/2016 18:15,2,0.000,ALERT,211.48,300.87,59.944,1453850103,"201051344000594","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,315816.4,315816.4,14220,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850160,68828.00
01/26/2016 18:15,2,0.000,ALERT,210.57,297.26,59.975,1453850103,"201051344001203","219011344069620",0.00,-2.00,0,295.16,310.49,0.0,0.0,0.000,316448.8,316448.8,18784,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850162,68829.00
01/26/2016 18:15,2,0.000,ALERT,210.57,298.47,59.981,1453850103,"274151322000054","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,583309.7,583309.7,7825,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850163,68830.00
01/26/2016 18:15,2,0.000,ALERT,211.93,299.97,59.975,1453850103,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,305039.2,305039.2,14202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850165,68831.00
01/26/2016 18:15,2,0.000,ALERT,210.57,297.87,60.012,1453850103,"201051344001093","219011344069620",0.00,-0.50,0,295.16,309.59,0.0,0.0,0.000,315104.8,315104.8,18737,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850167,68832.00
01/26/2016 18:15,2,0.000,ALERT,211.48,300.27,59.981,1453850103,"201051344000900","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,319678.0,319678.0,13914,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850169,68833.00
01/26/2016 18:15,2,0.000,ALERT,211.70,299.67,59.975,1453850103,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,313247.5,313247.5,14023,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850170,68834.00
01/26/2016 18:15,2,0.000,ALERT,211.70,300.57,59.970,1453850103,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,321224.3,321224.3,13849,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850172,68835.00
01/26/2016 18:15,2,0.000,ALERT,211.48,300.27,59.975,1453850103,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,314992.0,314992.0,14084,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850174,68836.00
01/26/2016 18:15,2,0.000,ALERT,211.93,300.57,59.975,1453850103,"201051344001158","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,309941.1,309941.1,14230,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850176,68837.00
01/26/2016 18:15,2,0.000,ALERT,212.16,301.17,59.975,1453850103,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,314427.6,314427.6,13937,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453850178,68838.00
01/26/2016 18:15,2,0.000,ALERT,210.57,296.36,59.949,1453850103,"274151322000087","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,558527.7,558527.7,7846,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453850180,68839.00
01/26/2016 18:30,2,0.000,ALERT,212.61,301.17,59.965,1453851003,"201051344000645","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,313973.9,313973.9,13989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851005,68840.00
01/26/2016 18:30,2,0.000,ALERT,211.48,297.57,59.965,1453851003,"274151322000085","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,586052.8,586052.8,7847,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851007,68841.00
01/26/2016 18:30,2,0.000,ALERT,212.83,301.17,59.959,1453851003,"201051344000633","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,305778.1,305778.1,14236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851009,68842.00
01/26/2016 18:30,2,0.000,ALERT,212.38,301.47,59.965,1453851003,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,307270.3,307270.3,14188,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851011,68843.00
01/26/2016 18:30,2,0.000,ALERT,210.80,297.87,59.965,1453851003,"201051344000646","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,311576.6,311576.6,18819,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851012,68844.00
01/26/2016 18:30,2,0.000,ALERT,211.03,298.47,59.965,1453851003,"274151322000052","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,593743.3,593743.3,7991,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851014,68845.00
01/26/2016 18:30,2,0.000,ALERT,211.03,297.87,59.965,1453851003,"201051344000585","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,316504.8,316504.8,18810,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851016,68846.00
01/26/2016 18:30,2,0.000,ALERT,210.80,297.87,59.970,1453851003,"201051344001230","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,315844.8,315844.8,18711,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851018,68847.00
01/26/2016 18:30,2,0.000,ALERT,211.48,298.47,59.970,1453851003,"201051344000582","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,309738.5,309738.5,18789,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851020,68848.00
01/26/2016 18:30,2,0.000,ALERT,210.57,297.87,59.970,1453851003,"201051344000955","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,319068.8,319068.8,18786,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851021,68849.00
01/26/2016 18:30,2,0.000,ALERT,211.25,297.26,59.959,1453851003,"274151322000094","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,477903.7,477903.7,8207,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851023,68850.00
01/26/2016 18:30,2,0.000,ALERT,211.93,301.17,59.970,1453851003,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320418.1,320418.1,14206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851025,68851.00
01/26/2016 18:30,2,0.000,ALERT,210.80,298.17,59.970,1453851003,"201051344000890","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,317277.3,317277.3,18777,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851027,68852.00
01/26/2016 18:30,2,0.000,ALERT,211.25,297.87,59.970,1453851003,"201051344000438","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,319030.9,319030.9,18811,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851029,68853.00
01/26/2016 18:30,2,0.000,ALERT,211.03,297.26,59.996,1453851003,"201051344000417","219011344069620",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,313112.6,313112.6,18892,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851031,68854.00
01/26/2016 18:30,2,0.000,ALERT,211.48,298.47,59.975,1453851003,"274151322000083","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,588057.0,588057.0,7992,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851033,68855.00
01/26/2016 18:30,2,0.000,ALERT,211.93,298.17,59.949,1453851003,"274151322000076","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,624656.1,624656.1,8018,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851034,68856.00
01/26/2016 18:30,2,0.000,ALERT,212.38,302.07,59.970,1453851003,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,305589.6,305589.6,14010,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851036,68857.00
01/26/2016 18:30,2,0.000,ALERT,211.48,299.07,60.007,1453851003,"274151322000095","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,618222.9,618222.9,7897,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851038,68858.00
01/26/2016 18:30,2,0.000,ALERT,212.16,300.87,59.970,1453851003,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.68,0.0,0.0,0.000,304698.6,304698.6,14211,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851040,68859.00
01/26/2016 18:30,2,0.000,ALERT,210.80,296.96,59.975,1453851003,"201051344001025","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,317109.9,317109.9,18793,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851042,68860.00
01/26/2016 18:30,2,0.000,ALERT,212.16,301.17,59.981,1453851003,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,314854.2,314854.2,14175,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851043,68861.00
01/26/2016 18:30,2,0.000,ALERT,212.83,301.47,59.975,1453851003,"201051344000853","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,312878.0,312878.0,13956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851045,68862.00
01/26/2016 18:30,2,0.000,ALERT,211.48,298.17,59.970,1453851003,"201051344000685","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,319082.0,319082.0,18719,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851047,68863.00
01/26/2016 18:30,2,0.000,ALERT,211.25,297.26,59.922,1453851003,"201051344000917","219011344069620",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,316814.3,316814.3,18694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851049,68864.00
01/26/2016 18:30,2,0.000,ALERT,211.48,298.47,59.981,1453851003,"201051344001145","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,320720.6,320720.6,18661,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851051,68865.00
01/26/2016 18:30,2,0.000,ALERT,211.25,297.57,59.922,1453851003,"201051344000651","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,313507.8,313507.8,18819,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851053,68866.00
01/26/2016 18:30,2,0.000,ALERT,211.03,297.87,59.965,1453851003,"274151322000088","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,570968.3,570968.3,7812,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851054,68867.00
01/26/2016 18:30,2,0.000,ALERT,212.16,297.87,59.970,1453851003,"274151322000068","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,478005.0,478005.0,8321,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851056,68868.00
01/26/2016 18:30,2,0.000,ALERT,210.80,298.17,59.944,1453851003,"201051344001135","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,309913.2,309913.2,18818,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851058,68869.00
01/26/2016 18:30,2,0.000,ALERT,211.93,302.07,59.954,1453851003,"201051344000594","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,315816.4,315816.4,14222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851060,68870.00
01/26/2016 18:30,2,0.000,ALERT,211.25,298.17,59.996,1453851003,"201051344001203","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,316448.8,316448.8,18786,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851062,68871.00
01/26/2016 18:30,2,0.000,ALERT,211.03,298.77,59.965,1453851003,"274151322000054","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,583309.7,583309.7,7827,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851063,68872.00
01/26/2016 18:30,2,0.000,ALERT,212.61,300.87,59.981,1453851003,"201051344000867","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,305039.2,305039.2,14204,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851065,68873.00
01/26/2016 18:30,2,0.000,ALERT,211.03,298.47,59.991,1453851003,"201051344001093","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,315104.8,315104.8,18739,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851067,68874.00
01/26/2016 18:30,2,0.000,ALERT,212.16,301.47,59.970,1453851003,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,319678.0,319678.0,13916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851069,68875.00
01/26/2016 18:30,2,0.000,ALERT,212.61,300.87,59.975,1453851003,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,313247.5,313247.5,14025,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851071,68876.00
01/26/2016 18:30,2,0.000,ALERT,212.38,302.07,59.981,1453851003,"201051344000569","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,321224.3,321224.3,13851,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851072,68877.00
01/26/2016 18:30,2,0.000,ALERT,212.38,301.47,59.975,1453851003,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,314992.0,314992.0,14086,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851074,68878.00
01/26/2016 18:30,2,0.000,ALERT,212.38,301.47,59.965,1453851003,"201051344001158","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,309941.1,309941.1,14232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851076,68879.00
01/26/2016 18:30,2,0.000,ALERT,212.83,301.77,59.970,1453851003,"201051344000576","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,314427.6,314427.6,13939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851078,68880.00
01/26/2016 18:30,2,0.000,ALERT,211.48,296.66,59.959,1453851003,"274151322000087","219011344069620",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,558527.7,558527.7,7848,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851079,68881.00
01/26/2016 18:45,2,0.000,ALERT,212.61,301.17,60.007,1453851903,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313973.9,313973.9,13991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851905,68882.00
01/26/2016 18:45,2,0.000,ALERT,211.48,297.87,59.991,1453851903,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,586052.8,586052.8,7849,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851907,68883.00
01/26/2016 18:45,2,0.000,ALERT,212.83,300.57,60.002,1453851903,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,305778.1,305778.1,14238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851909,68884.00
01/26/2016 18:45,2,0.000,ALERT,212.61,301.17,60.002,1453851903,"201051344000469","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,307270.3,307270.3,14190,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851911,68885.00
01/26/2016 18:45,2,0.000,ALERT,211.03,297.87,59.991,1453851903,"201051344000646","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,311576.6,311576.6,18821,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851913,68886.00
01/26/2016 18:45,2,0.000,ALERT,210.80,298.47,59.991,1453851903,"274151322000052","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,593743.3,593743.3,7993,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851914,68887.00
01/26/2016 18:45,2,0.000,ALERT,211.25,298.17,60.002,1453851903,"201051344000585","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,316504.8,316504.8,18812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851916,68888.00
01/26/2016 18:45,2,0.000,ALERT,211.03,298.17,59.996,1453851903,"201051344001230","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,315844.8,315844.8,18713,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851918,68889.00
01/26/2016 18:45,2,0.000,ALERT,211.48,298.77,60.002,1453851903,"201051344000582","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,309738.5,309738.5,18791,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851920,68890.00
01/26/2016 18:45,2,0.000,ALERT,210.80,297.87,59.991,1453851903,"201051344000955","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,319068.8,319068.8,18788,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851922,68891.00
01/26/2016 18:45,2,0.000,ALERT,211.25,297.57,59.986,1453851903,"274151322000094","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,477903.7,477903.7,8209,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851923,68892.00
01/26/2016 18:45,2,0.000,ALERT,212.38,301.77,60.028,1453851903,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320418.1,320418.1,14208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851925,68893.00
01/26/2016 18:45,2,0.000,ALERT,211.03,298.17,59.996,1453851903,"201051344000890","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,317277.3,317277.3,18779,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851927,68894.00
01/26/2016 18:45,2,0.000,ALERT,211.03,297.57,59.996,1453851903,"201051344000438","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,319030.9,319030.9,18813,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851929,68895.00
01/26/2016 18:45,2,0.000,ALERT,211.25,297.57,60.002,1453851903,"201051344000417","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,313112.6,313112.6,18894,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851931,68896.00
01/26/2016 18:45,2,0.000,ALERT,211.25,298.77,59.996,1453851903,"274151322000083","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,588057.0,588057.0,7994,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851932,68897.00
01/26/2016 18:45,2,0.000,ALERT,211.70,297.87,60.002,1453851903,"274151322000076","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,624656.1,624656.1,8020,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851934,68898.00
01/26/2016 18:45,2,0.000,ALERT,212.16,301.77,60.012,1453851903,"201051344000868","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,305589.6,305589.6,14012,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851936,68899.00
01/26/2016 18:45,2,0.000,ALERT,211.03,298.77,59.991,1453851903,"274151322000095","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,618222.9,618222.9,7899,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851938,68900.00
01/26/2016 18:45,2,0.000,ALERT,211.93,300.87,59.996,1453851903,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,304698.6,304698.6,14213,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851940,68901.00
01/26/2016 18:45,2,0.000,ALERT,210.80,297.26,60.023,1453851903,"201051344001025","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,317109.9,317109.9,18795,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851942,68902.00
01/26/2016 18:45,2,0.000,ALERT,212.16,301.17,59.991,1453851903,"201051344000458","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,314854.2,314854.2,14177,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851943,68903.00
01/26/2016 18:45,2,0.000,ALERT,212.61,300.57,59.944,1453851903,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,312878.0,312878.0,13958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851945,68904.00
01/26/2016 18:45,2,0.000,ALERT,211.48,297.87,59.996,1453851903,"201051344000685","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,319082.0,319082.0,18721,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851947,68905.00
01/26/2016 18:45,2,0.000,ALERT,211.25,297.57,60.007,1453851903,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,316814.3,316814.3,18696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851949,68906.00
01/26/2016 18:45,2,0.000,ALERT,211.25,297.87,59.991,1453851903,"201051344001145","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,320720.6,320720.6,18663,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851951,68907.00
01/26/2016 18:45,2,0.000,ALERT,211.25,297.57,59.991,1453851903,"201051344000651","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,313507.8,313507.8,18821,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851952,68908.00
01/26/2016 18:45,2,0.000,ALERT,210.80,297.57,59.991,1453851903,"274151322000088","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,570968.3,570968.3,7814,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851954,68909.00
01/26/2016 18:45,2,0.000,ALERT,211.93,296.96,59.991,1453851903,"274151322000068","219011344069620",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,478005.0,478005.0,8323,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851956,68910.00
01/26/2016 18:45,2,0.000,ALERT,210.80,297.87,59.986,1453851903,"201051344001135","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,309913.2,309913.2,18820,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851958,68911.00
01/26/2016 18:45,2,0.000,ALERT,211.93,301.47,60.002,1453851903,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,315816.4,315816.4,14224,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851960,68912.00
01/26/2016 18:45,2,0.000,ALERT,211.03,297.57,59.996,1453851903,"201051344001203","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,316448.8,316448.8,18788,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851961,68913.00
01/26/2016 18:45,2,0.000,ALERT,210.80,298.17,59.986,1453851903,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,583309.7,583309.7,7829,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851963,68914.00
01/26/2016 18:45,2,0.000,ALERT,212.38,300.27,59.991,1453851903,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,305039.2,305039.2,14206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851965,68915.00
01/26/2016 18:45,2,0.000,ALERT,211.03,297.87,59.996,1453851903,"201051344001093","219011344069620",0.00,-0.50,0,296.36,299.67,0.0,0.0,0.000,315104.8,315104.8,18741,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851967,68916.00
01/26/2016 18:45,2,0.000,ALERT,211.93,300.87,59.986,1453851903,"201051344000900","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,319678.0,319678.0,13918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851969,68917.00
01/26/2016 18:45,2,0.000,ALERT,212.16,299.97,60.002,1453851903,"201051344000648","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,313247.5,313247.5,14027,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851971,68918.00
01/26/2016 18:45,2,0.000,ALERT,212.16,301.47,60.002,1453851903,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,321224.3,321224.3,13853,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851973,68919.00
01/26/2016 18:45,2,0.000,ALERT,211.93,301.17,59.959,1453851903,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,314992.0,314992.0,14088,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453851974,68920.00
01/26/2016 18:45,2,0.000,ALERT,212.16,300.57,59.996,1453851903,"201051344001158","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,14234,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851976,68921.00
01/26/2016 18:45,2,0.000,ALERT,212.61,301.47,59.991,1453851903,"201051344000576","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,314427.6,314427.6,13941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851978,68922.00
01/26/2016 18:45,2,0.000,ALERT,210.80,296.96,59.986,1453851903,"274151322000087","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,558527.7,558527.7,7850,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453851980,68923.00
01/26/2016 19:00,2,0.000,ALERT,213.06,301.77,59.965,1453852803,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,313973.9,313973.9,13993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852805,68924.00
01/26/2016 19:00,2,0.000,ALERT,211.70,298.47,59.970,1453852803,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,586052.8,586052.8,7851,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852807,68925.00
01/26/2016 19:00,2,0.000,ALERT,213.51,301.17,59.970,1453852803,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,305778.1,305778.1,14240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852809,68926.00
01/26/2016 19:00,2,0.000,ALERT,212.83,301.77,59.975,1453852803,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,307270.3,307270.3,14192,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852811,68927.00
01/26/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1453852803,"201051344000646","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,311576.6,311576.6,18823,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852813,68928.00
01/26/2016 19:00,2,0.000,ALERT,211.25,298.77,59.996,1453852803,"274151322000052","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,593743.3,593743.3,7995,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852814,68929.00
01/26/2016 19:00,2,0.000,ALERT,211.70,298.77,59.991,1453852803,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,316504.8,316504.8,18814,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852816,68930.00
01/26/2016 19:00,2,0.000,ALERT,211.48,299.07,59.938,1453852803,"201051344001230","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,315844.8,315844.8,18715,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852818,68931.00
01/26/2016 19:00,2,0.000,ALERT,212.16,299.97,59.944,1453852803,"201051344000582","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,309738.5,309738.5,18793,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852820,68932.00
01/26/2016 19:00,2,0.000,ALERT,211.25,298.47,59.986,1453852803,"201051344000955","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,319068.8,319068.8,18790,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852821,68933.00
