ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 19:00,2,0.000,ALERT,211.25,297.57,59.970,1453852803,"274151322000094","219011344069620",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,477903.7,477903.7,8211,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852823,68934.00
01/26/2016 19:00,2,0.000,ALERT,212.61,302.07,59.981,1453852803,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,320418.1,320418.1,14210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852825,68935.00
01/26/2016 19:00,2,0.000,ALERT,211.25,299.07,59.981,1453852803,"201051344000890","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,317277.3,317277.3,18781,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852827,68936.00
01/26/2016 19:00,2,0.000,ALERT,211.70,298.77,59.954,1453852803,"201051344000438","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,319030.9,319030.9,18815,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852829,68937.00
01/26/2016 19:00,2,0.000,ALERT,211.93,298.47,59.981,1453852803,"201051344000417","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,313112.6,313112.6,18896,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852831,68938.00
01/26/2016 19:00,2,0.000,ALERT,211.70,298.77,59.975,1453852803,"274151322000083","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,588057.0,588057.0,7996,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852832,68939.00
01/26/2016 19:00,2,0.000,ALERT,211.93,298.77,59.970,1453852803,"274151322000076","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,624656.1,624656.1,8022,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852834,68940.00
01/26/2016 19:00,2,0.000,ALERT,212.61,302.37,59.981,1453852803,"201051344000868","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,305589.6,305589.6,14014,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852836,68941.00
01/26/2016 19:00,2,0.000,ALERT,211.48,299.67,59.975,1453852803,"274151322000095","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,618222.9,618222.9,7901,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852838,68942.00
01/26/2016 19:00,2,0.000,ALERT,212.61,301.77,59.975,1453852803,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,304698.6,304698.6,14215,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852840,68943.00
01/26/2016 19:00,2,0.000,ALERT,211.48,298.17,59.944,1453852803,"201051344001025","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,317109.9,317109.9,18797,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852842,68944.00
01/26/2016 19:00,2,0.000,ALERT,212.61,302.07,59.965,1453852803,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,314854.2,314854.2,14179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852843,68945.00
01/26/2016 19:00,2,0.000,ALERT,213.29,301.47,59.970,1453852803,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,312878.0,312878.0,13960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852845,68946.00
01/26/2016 19:00,2,0.000,ALERT,211.93,298.77,59.965,1453852803,"201051344000685","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,319082.0,319082.0,18723,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852847,68947.00
01/26/2016 19:00,2,0.000,ALERT,211.93,298.77,59.944,1453852803,"201051344000917","219011344069620",0.00,-0.50,0,294.86,300.27,0.0,0.0,0.000,316814.3,316814.3,18698,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852849,68948.00
01/26/2016 19:00,2,0.000,ALERT,211.70,298.77,59.954,1453852803,"201051344001145","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,320720.6,320720.6,18665,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852851,68949.00
01/26/2016 19:00,2,0.000,ALERT,211.48,298.17,59.949,1453852803,"201051344000651","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,313507.8,313507.8,18823,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852853,68950.00
01/26/2016 19:00,2,0.000,ALERT,210.80,298.17,59.944,1453852803,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,570968.3,570968.3,7816,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852854,68951.00
01/26/2016 19:00,2,0.000,ALERT,211.93,297.87,59.975,1453852803,"274151322000068","219011344069620",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,478005.0,478005.0,8325,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852856,68952.00
01/26/2016 19:00,2,0.000,ALERT,211.25,299.07,59.965,1453852803,"201051344001135","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,309913.2,309913.2,18822,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852858,68953.00
01/26/2016 19:00,2,0.000,ALERT,212.38,302.07,60.007,1453852803,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,315816.4,315816.4,14226,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852860,68954.00
01/26/2016 19:00,2,0.000,ALERT,211.70,298.47,59.933,1453852803,"201051344001203","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,316448.8,316448.8,18790,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852862,68955.00
01/26/2016 19:00,2,0.000,ALERT,211.25,297.87,59.981,1453852803,"274151322000054","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,583309.7,583309.7,7831,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852863,68956.00
01/26/2016 19:00,2,0.000,ALERT,213.06,301.17,59.975,1453852803,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,305039.2,305039.2,14208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852865,68957.00
01/26/2016 19:00,2,0.000,ALERT,211.48,299.07,59.975,1453852803,"201051344001093","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,315104.8,315104.8,18743,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852867,68958.00
01/26/2016 19:00,2,0.000,ALERT,212.61,301.77,59.970,1453852803,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,319678.0,319678.0,13920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852869,68959.00
01/26/2016 19:00,2,0.000,ALERT,212.83,301.17,59.965,1453852803,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,313247.5,313247.5,14029,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852871,68960.00
01/26/2016 19:00,2,0.000,ALERT,212.61,302.07,59.981,1453852803,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,321224.3,321224.3,13855,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852872,68961.00
01/26/2016 19:00,2,0.000,ALERT,212.61,301.77,59.975,1453852803,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,314992.0,314992.0,14090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453852874,68962.00
01/26/2016 19:00,2,0.000,ALERT,212.61,301.47,59.986,1453852803,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,309941.1,309941.1,14236,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852876,68963.00
01/26/2016 19:00,2,0.000,ALERT,213.29,302.07,59.975,1453852803,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,314427.6,314427.6,13943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852878,68964.00
01/26/2016 19:00,2,0.000,ALERT,211.48,297.87,59.975,1453852803,"274151322000087","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,558527.7,558527.7,7852,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453852880,68965.00
01/26/2016 19:15,2,0.000,ALERT,212.83,300.87,59.965,1453853703,"201051344000645","219011344069620",0.00,-1.00,0,299.37,307.18,0.0,0.0,0.000,313973.9,313973.9,13995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853705,68966.00
01/26/2016 19:15,2,0.000,ALERT,211.25,297.57,59.954,1453853703,"274151322000085","219011344069620",0.00,0.50,0,295.76,304.48,0.0,0.0,0.000,586052.8,586052.8,7853,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853707,68967.00
01/26/2016 19:15,2,0.000,ALERT,213.06,300.27,59.922,1453853703,"201051344000633","219011344069620",0.00,-1.50,0,297.57,306.88,0.0,0.0,0.000,305778.1,305778.1,14242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853709,68968.00
01/26/2016 19:15,2,0.000,ALERT,212.38,300.87,59.954,1453853703,"201051344000469","219011344069620",0.00,-2.50,0,298.47,306.88,0.0,0.0,0.000,307270.3,307270.3,14194,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853711,68969.00
01/26/2016 19:15,2,0.000,ALERT,210.80,298.47,59.912,1453853703,"201051344000646","219011344069620",0.00,-2.00,0,296.06,303.58,0.0,0.0,0.000,311576.6,311576.6,18825,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853712,68970.00
01/26/2016 19:15,2,0.000,ALERT,210.80,298.17,59.996,1453853703,"274151322000052","219011344069620",0.00,-1.00,0,295.76,305.08,0.0,0.0,0.000,593743.3,593743.3,7997,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853714,68971.00
01/26/2016 19:15,2,0.000,ALERT,211.48,298.77,59.965,1453853703,"201051344000585","219011344069620",0.00,-1.00,0,296.06,303.28,0.0,0.0,0.000,316504.8,316504.8,18816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853716,68972.00
01/26/2016 19:15,2,0.000,ALERT,211.03,298.77,59.975,1453853703,"201051344001230","219011344069620",0.00,-1.50,0,296.66,304.18,0.0,0.0,0.000,315844.8,315844.8,18717,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853718,68973.00
01/26/2016 19:15,2,0.000,ALERT,211.48,299.37,60.002,1453853703,"201051344000582","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,309738.5,309738.5,18795,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853720,68974.00
01/26/2016 19:15,2,0.000,ALERT,210.80,298.47,59.912,1453853703,"201051344000955","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,319068.8,319068.8,18792,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853721,68975.00
01/26/2016 19:15,2,0.000,ALERT,211.03,296.66,59.949,1453853703,"274151322000094","219011344069620",0.00,-1.00,0,295.46,304.18,0.0,0.0,0.000,477903.7,477903.7,8213,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853723,68976.00
01/26/2016 19:15,2,0.000,ALERT,212.38,301.47,59.970,1453853703,"201051344000579","219011344069620",0.00,-1.00,0,299.97,307.78,0.0,0.0,0.000,320418.1,320418.1,14212,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853725,68977.00
01/26/2016 19:15,2,0.000,ALERT,211.03,298.77,59.959,1453853703,"201051344000890","219011344069620",0.00,-1.00,0,296.96,305.08,0.0,0.0,0.000,317277.3,317277.3,18783,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853727,68978.00
01/26/2016 19:15,2,0.000,ALERT,211.03,298.17,59.965,1453853703,"201051344000438","219011344069620",0.00,-2.00,0,296.66,304.18,0.0,0.0,0.000,319030.9,319030.9,18817,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853729,68979.00
01/26/2016 19:15,2,0.000,ALERT,211.48,297.87,59.959,1453853703,"201051344000417","219011344069620",0.00,-1.50,0,296.06,303.28,0.0,0.0,0.000,313112.6,313112.6,18898,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853731,68980.00
01/26/2016 19:15,2,0.000,ALERT,211.03,298.17,59.954,1453853703,"274151322000083","219011344069620",0.00,-0.50,0,296.36,305.38,0.0,0.0,0.000,588057.0,588057.0,7998,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853733,68981.00
01/26/2016 19:15,2,0.000,ALERT,211.70,297.26,59.975,1453853703,"274151322000076","219011344069620",0.00,-0.50,0,296.06,304.78,0.0,0.0,0.000,624656.1,624656.1,8024,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853734,68982.00
01/26/2016 19:15,2,0.000,ALERT,212.38,301.77,59.954,1453853703,"201051344000868","219011344069620",0.00,-2.00,0,299.97,308.39,0.0,0.0,0.000,305589.6,305589.6,14016,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853736,68983.00
01/26/2016 19:15,2,0.000,ALERT,211.25,298.77,59.954,1453853703,"274151322000095","219011344069620",0.00,-1.50,0,297.26,305.98,0.0,0.0,0.000,618222.9,618222.9,7903,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853738,68984.00
01/26/2016 19:15,2,0.000,ALERT,212.38,301.17,59.954,1453853703,"201051344000988","219011344069620",0.00,-1.00,0,296.96,306.58,0.0,0.0,0.000,304698.6,304698.6,14217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853740,68985.00
01/26/2016 19:15,2,0.000,ALERT,210.80,297.57,59.949,1453853703,"201051344001025","219011344069620",0.00,-2.00,0,295.76,304.18,0.0,0.0,0.000,317109.9,317109.9,18799,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853742,68986.00
01/26/2016 19:15,2,0.000,ALERT,212.16,301.17,59.981,1453853703,"201051344000458","219011344069620",0.00,0.00,0,299.37,307.18,0.0,0.0,0.000,314854.2,314854.2,14181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853743,68987.00
01/26/2016 19:15,2,0.000,ALERT,212.83,300.87,59.965,1453853703,"201051344000853","219011344069620",0.00,-2.00,0,299.37,306.88,0.0,0.0,0.000,312878.0,312878.0,13962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853745,68988.00
01/26/2016 19:15,2,0.000,ALERT,211.48,298.47,59.965,1453853703,"201051344000685","219011344069620",0.00,-1.50,0,296.36,303.88,0.0,0.0,0.000,319082.0,319082.0,18725,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853747,68989.00
01/26/2016 19:15,2,0.000,ALERT,211.03,297.87,59.970,1453853703,"201051344000917","219011344069620",0.00,-0.50,0,295.16,302.68,0.0,0.0,0.000,316814.3,316814.3,18700,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853749,68990.00
01/26/2016 19:15,2,0.000,ALERT,211.25,298.47,59.965,1453853703,"201051344001145","219011344069620",0.00,-1.50,0,296.96,304.78,0.0,0.0,0.000,320720.6,320720.6,18667,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853751,68991.00
01/26/2016 19:15,2,0.000,ALERT,211.03,297.57,60.012,1453853703,"201051344000651","219011344069620",0.00,-3.00,0,296.06,303.28,0.0,0.0,0.000,313507.8,313507.8,18825,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853752,68992.00
01/26/2016 19:15,2,0.000,ALERT,210.35,296.96,59.970,1453853703,"274151322000088","219011344069620",0.00,1.50,0,295.16,304.48,0.0,0.0,0.000,570968.3,570968.3,7818,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853754,68993.00
01/26/2016 19:15,2,0.000,ALERT,211.48,296.36,59.959,1453853703,"274151322000068","219011344069620",0.00,0.00,0,294.86,303.88,0.0,0.0,0.000,478005.0,478005.0,8327,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853756,68994.00
01/26/2016 19:15,2,0.000,ALERT,210.57,298.17,59.922,1453853703,"201051344001135","219011344069620",0.00,-1.50,0,296.66,304.18,0.0,0.0,0.000,309913.2,309913.2,18824,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853758,68995.00
01/26/2016 19:15,2,0.000,ALERT,212.16,301.47,59.917,1453853703,"201051344000594","219011344069620",0.00,-1.50,0,299.07,308.09,0.0,0.0,0.000,315816.4,315816.4,14228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853760,68996.00
01/26/2016 19:15,2,0.000,ALERT,211.25,297.87,59.954,1453853703,"201051344001203","219011344069620",0.00,-2.00,0,296.36,305.38,0.0,0.0,0.000,316448.8,316448.8,18792,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853762,68997.00
01/26/2016 19:15,2,0.000,ALERT,210.57,297.26,59.933,1453853703,"274151322000054","219011344069620",0.00,1.00,0,295.46,305.08,0.0,0.0,0.000,583309.7,583309.7,7833,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853763,68998.00
01/26/2016 19:15,2,0.000,ALERT,212.61,300.27,59.922,1453853703,"201051344000867","219011344069620",0.00,-1.00,0,298.77,307.18,0.0,0.0,0.000,305039.2,305039.2,14210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853765,68999.00
01/26/2016 19:15,2,0.000,ALERT,211.25,298.47,59.954,1453853703,"201051344001093","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,315104.8,315104.8,18745,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853767,69000.00
01/26/2016 19:15,2,0.000,ALERT,212.38,300.87,59.954,1453853703,"201051344000900","219011344069620",0.00,-2.00,0,298.77,307.18,0.0,0.0,0.000,319678.0,319678.0,13922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853769,69001.00
01/26/2016 19:15,2,0.000,ALERT,212.61,300.27,59.965,1453853703,"201051344000648","219011344069620",0.00,-2.50,0,298.47,306.58,0.0,0.0,0.000,313247.5,313247.5,14031,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853771,69002.00
01/26/2016 19:15,2,0.000,ALERT,212.38,301.17,59.944,1453853703,"201051344000569","219011344069620",0.00,-1.50,0,299.97,307.78,0.0,0.0,0.000,321224.3,321224.3,13857,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853773,69003.00
01/26/2016 19:15,2,0.000,ALERT,212.38,301.77,59.981,1453853703,"201051344000983","219011344069620",0.00,-1.00,0,299.67,307.18,0.0,0.0,0.000,314992.0,314992.0,14092,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853774,69004.00
01/26/2016 19:15,2,0.000,ALERT,212.61,301.47,59.949,1453853703,"201051344001158","219011344069620",0.00,-2.00,0,298.77,306.88,0.0,0.0,0.000,309941.1,309941.1,14238,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453853776,69005.00
01/26/2016 19:15,2,0.000,ALERT,212.83,301.17,59.954,1453853703,"201051344000576","219011344069620",0.00,-1.50,0,299.37,307.78,0.0,0.0,0.000,314427.6,314427.6,13945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853778,69006.00
01/26/2016 19:15,2,0.000,ALERT,211.25,296.36,59.949,1453853703,"274151322000087","219011344069620",0.00,1.00,0,294.26,303.88,0.0,0.0,0.000,558527.7,558527.7,7854,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453853780,69007.00
01/26/2016 19:30,2,0.000,ALERT,212.83,301.47,59.965,1453854603,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,313973.9,313973.9,13997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854605,69008.00
01/26/2016 19:30,2,0.000,ALERT,211.25,297.26,59.922,1453854603,"274151322000085","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,586052.8,586052.8,7855,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854607,69009.00
01/26/2016 19:30,2,0.000,ALERT,213.06,300.87,59.981,1453854603,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,305778.1,305778.1,14244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854609,69010.00
01/26/2016 19:30,2,0.000,ALERT,212.38,301.17,59.986,1453854603,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,307270.3,307270.3,14196,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854611,69011.00
01/26/2016 19:30,2,0.000,ALERT,210.57,297.87,59.938,1453854603,"201051344000646","219011344069620",0.00,-2.00,0,296.06,305.08,0.0,0.0,0.000,311576.6,311576.6,18827,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854613,69012.00
01/26/2016 19:30,2,0.000,ALERT,210.80,297.87,59.933,1453854603,"274151322000052","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,593743.3,593743.3,7999,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854615,69013.00
01/26/2016 19:30,2,0.000,ALERT,211.03,298.17,59.944,1453854603,"201051344000585","219011344069620",0.00,-1.00,0,296.06,305.08,0.0,0.0,0.000,316504.8,316504.8,18818,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854616,69014.00
01/26/2016 19:30,2,0.000,ALERT,210.80,298.17,60.012,1453854603,"201051344001230","219011344069620",0.00,-1.50,0,296.96,305.68,0.0,0.0,0.000,315844.8,315844.8,18719,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854618,69015.00
01/26/2016 19:30,2,0.000,ALERT,211.25,298.77,59.954,1453854603,"201051344000582","219011344069620",0.00,-2.50,0,297.26,306.28,0.0,0.0,0.000,309738.5,309738.5,18797,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854620,69016.00
01/26/2016 19:30,2,0.000,ALERT,210.35,297.57,59.954,1453854603,"201051344000955","219011344069620",0.00,-1.50,0,296.36,305.38,0.0,0.0,0.000,319068.8,319068.8,18794,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854622,69017.00
01/26/2016 19:30,2,0.000,ALERT,211.03,296.66,59.912,1453854603,"274151322000094","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,477903.7,477903.7,8215,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854623,69018.00
01/26/2016 19:30,2,0.000,ALERT,212.38,301.77,59.991,1453854603,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320418.1,320418.1,14214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854625,69019.00
01/26/2016 19:30,2,0.000,ALERT,210.57,298.17,59.965,1453854603,"201051344000890","219011344069620",0.00,-1.00,0,296.96,306.58,0.0,0.0,0.000,317277.3,317277.3,18785,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854627,69020.00
01/26/2016 19:30,2,0.000,ALERT,211.03,297.87,59.933,1453854603,"201051344000438","219011344069620",0.00,-2.00,0,296.66,305.68,0.0,0.0,0.000,319030.9,319030.9,18819,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854629,69021.00
01/26/2016 19:30,2,0.000,ALERT,211.03,297.26,59.965,1453854603,"201051344000417","219011344069620",0.00,-1.50,0,295.76,305.08,0.0,0.0,0.000,313112.6,313112.6,18900,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854631,69022.00
01/26/2016 19:30,2,0.000,ALERT,211.48,298.47,59.944,1453854603,"274151322000083","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,588057.0,588057.0,8000,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854633,69023.00
01/26/2016 19:30,2,0.000,ALERT,211.70,298.47,59.965,1453854603,"274151322000076","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,624656.1,624656.1,8026,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854634,69024.00
01/26/2016 19:30,2,0.000,ALERT,212.61,302.07,59.970,1453854603,"201051344000868","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,305589.6,305589.6,14018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854636,69025.00
01/26/2016 19:30,2,0.000,ALERT,211.25,298.77,59.965,1453854603,"274151322000095","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,618222.9,618222.9,7905,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854638,69026.00
01/26/2016 19:30,2,0.000,ALERT,212.38,301.17,59.965,1453854603,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.68,0.0,0.0,0.000,304698.6,304698.6,14219,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854640,69027.00
01/26/2016 19:30,2,0.000,ALERT,210.57,296.96,59.965,1453854603,"201051344001025","219011344069620",0.00,-2.00,0,295.76,305.98,0.0,0.0,0.000,317109.9,317109.9,18801,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854642,69028.00
01/26/2016 19:30,2,0.000,ALERT,212.38,301.47,60.012,1453854603,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,314854.2,314854.2,14183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854644,69029.00
01/26/2016 19:30,2,0.000,ALERT,213.06,301.17,59.965,1453854603,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,312878.0,312878.0,13964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854645,69030.00
01/26/2016 19:30,2,0.000,ALERT,211.25,297.87,59.970,1453854603,"201051344000685","219011344069620",0.00,-1.50,0,296.06,305.68,0.0,0.0,0.000,319082.0,319082.0,18727,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854647,69031.00
01/26/2016 19:30,2,0.000,ALERT,211.03,297.57,59.965,1453854603,"201051344000917","219011344069620",0.00,-0.50,0,295.16,304.18,0.0,0.0,0.000,316814.3,316814.3,18702,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854649,69032.00
01/26/2016 19:30,2,0.000,ALERT,211.25,298.17,60.007,1453854603,"201051344001145","219011344069620",0.00,-1.50,0,296.36,306.28,0.0,0.0,0.000,320720.6,320720.6,18669,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854651,69033.00
01/26/2016 19:30,2,0.000,ALERT,211.03,297.26,59.965,1453854603,"201051344000651","219011344069620",0.00,-3.00,0,295.46,304.78,0.0,0.0,0.000,313507.8,313507.8,18827,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854653,69034.00
01/26/2016 19:30,2,0.000,ALERT,210.80,296.96,59.991,1453854603,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,570968.3,570968.3,7820,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854654,69035.00
01/26/2016 19:30,2,0.000,ALERT,211.93,296.96,59.949,1453854603,"274151322000068","219011344069620",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,478005.0,478005.0,8329,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854656,69036.00
01/26/2016 19:30,2,0.000,ALERT,210.57,297.87,59.975,1453854603,"201051344001135","219011344069620",0.00,-1.50,0,296.36,305.98,0.0,0.0,0.000,309913.2,309913.2,18826,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854658,69037.00
01/26/2016 19:30,2,0.000,ALERT,212.16,301.77,59.970,1453854603,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,315816.4,315816.4,14230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854660,69038.00
01/26/2016 19:30,2,0.000,ALERT,210.80,297.26,59.975,1453854603,"201051344001203","219011344069620",0.00,-2.00,0,296.06,306.88,0.0,0.0,0.000,316448.8,316448.8,18794,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854662,69039.00
01/26/2016 19:30,2,0.000,ALERT,210.57,297.87,59.933,1453854603,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,583309.7,583309.7,7835,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854663,69040.00
01/26/2016 19:30,2,0.000,ALERT,212.61,300.57,59.959,1453854603,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,305039.2,305039.2,14212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854665,69041.00
01/26/2016 19:30,2,0.000,ALERT,210.80,297.87,59.986,1453854603,"201051344001093","219011344069620",0.00,-0.50,0,296.36,305.08,0.0,0.0,0.000,315104.8,315104.8,18747,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854667,69042.00
01/26/2016 19:30,2,0.000,ALERT,212.16,300.87,59.922,1453854603,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,319678.0,319678.0,13924,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854669,69043.00
01/26/2016 19:30,2,0.000,ALERT,212.61,300.27,59.975,1453854603,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,313247.5,313247.5,14033,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453854671,69044.00
01/26/2016 19:30,2,0.000,ALERT,212.38,301.47,59.970,1453854603,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,321224.3,321224.3,13859,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854673,69045.00
01/26/2016 19:30,2,0.000,ALERT,212.16,300.87,59.996,1453854603,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,314992.0,314992.0,14094,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854674,69046.00
01/26/2016 19:30,2,0.000,ALERT,212.38,300.57,59.949,1453854603,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,309941.1,309941.1,14240,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854676,69047.00
01/26/2016 19:30,2,0.000,ALERT,213.06,301.77,59.938,1453854603,"201051344000576","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,314427.6,314427.6,13947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854678,69048.00
01/26/2016 19:30,2,0.000,ALERT,211.25,296.96,59.965,1453854603,"274151322000087","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,558527.7,558527.7,7856,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453854680,69049.00
01/26/2016 19:45,2,0.000,ALERT,213.06,300.57,59.991,1453855503,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,313973.9,313973.9,13999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855505,69050.00
01/26/2016 19:45,2,0.000,ALERT,211.48,297.26,59.944,1453855503,"274151322000085","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,586052.8,586052.8,7857,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855507,69051.00
01/26/2016 19:45,2,0.000,ALERT,213.29,300.57,59.959,1453855503,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,305778.1,305778.1,14246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855509,69052.00
01/26/2016 19:45,2,0.000,ALERT,212.61,301.17,59.965,1453855503,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,307270.3,307270.3,14198,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855511,69053.00
01/26/2016 19:45,2,0.000,ALERT,211.25,298.47,59.965,1453855503,"201051344000646","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,311576.6,311576.6,18829,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855513,69054.00
01/26/2016 19:45,2,0.000,ALERT,211.25,298.17,59.970,1453855503,"274151322000052","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,593743.3,593743.3,8001,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855514,69055.00
01/26/2016 19:45,2,0.000,ALERT,211.48,298.47,59.959,1453855503,"201051344000585","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,316504.8,316504.8,18820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855516,69056.00
01/26/2016 19:45,2,0.000,ALERT,211.25,298.77,59.959,1453855503,"201051344001230","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,315844.8,315844.8,18721,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855518,69057.00
01/26/2016 19:45,2,0.000,ALERT,211.93,299.37,59.959,1453855503,"201051344000582","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,309738.5,309738.5,18799,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855520,69058.00
01/26/2016 19:45,2,0.000,ALERT,210.80,298.17,59.965,1453855503,"201051344000955","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,319068.8,319068.8,18796,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855521,69059.00
01/26/2016 19:45,2,0.000,ALERT,211.25,296.96,59.954,1453855503,"274151322000094","219011344069620",0.00,-1.50,0,295.46,298.77,0.0,0.0,0.000,477903.7,477903.7,8217,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855523,69060.00
01/26/2016 19:45,2,0.000,ALERT,212.83,301.47,59.965,1453855503,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,320418.1,320418.1,14216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855525,69061.00
01/26/2016 19:45,2,0.000,ALERT,211.25,298.77,59.965,1453855503,"201051344000890","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,317277.3,317277.3,18787,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855527,69062.00
01/26/2016 19:45,2,0.000,ALERT,211.48,298.47,59.970,1453855503,"201051344000438","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,319030.9,319030.9,18821,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855529,69063.00
01/26/2016 19:45,2,0.000,ALERT,211.48,298.17,59.970,1453855503,"201051344000417","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,313112.6,313112.6,18902,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855531,69064.00
01/26/2016 19:45,2,0.000,ALERT,211.25,298.17,59.965,1453855503,"274151322000083","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,588057.0,588057.0,8002,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855532,69065.00
01/26/2016 19:45,2,0.000,ALERT,211.93,297.57,59.933,1453855503,"274151322000076","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,624656.1,624656.1,8028,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855534,69066.00
01/26/2016 19:45,2,0.000,ALERT,212.61,301.47,59.944,1453855503,"201051344000868","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,305589.6,305589.6,14020,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855536,69067.00
01/26/2016 19:45,2,0.000,ALERT,211.25,298.77,59.965,1453855503,"274151322000095","219011344069620",0.00,-1.50,0,297.26,300.27,0.0,0.0,0.000,618222.9,618222.9,7907,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855538,69068.00
01/26/2016 19:45,2,0.000,ALERT,212.38,301.17,59.975,1453855503,"201051344000988","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,304698.6,304698.6,14221,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855540,69069.00
01/26/2016 19:45,2,0.000,ALERT,211.25,297.87,59.970,1453855503,"201051344001025","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,317109.9,317109.9,18803,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855541,69070.00
01/26/2016 19:45,2,0.000,ALERT,212.38,300.87,59.975,1453855503,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,314854.2,314854.2,14185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855543,69071.00
01/26/2016 19:45,2,0.000,ALERT,213.06,300.57,59.975,1453855503,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,312878.0,312878.0,13966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855545,69072.00
01/26/2016 19:45,2,0.000,ALERT,211.70,298.47,59.975,1453855503,"201051344000685","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,319082.0,319082.0,18729,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855547,69073.00
01/26/2016 19:45,2,0.000,ALERT,211.48,298.17,59.975,1453855503,"201051344000917","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,316814.3,316814.3,18704,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855549,69074.00
01/26/2016 19:45,2,0.000,ALERT,211.70,298.77,59.970,1453855503,"201051344001145","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,320720.6,320720.6,18671,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855550,69075.00
01/26/2016 19:45,2,0.000,ALERT,211.25,297.57,59.975,1453855503,"201051344000651","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,313507.8,313507.8,18829,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855552,69076.00
01/26/2016 19:45,2,0.000,ALERT,211.03,296.96,59.954,1453855503,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,570968.3,570968.3,7822,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855554,69077.00
01/26/2016 19:45,2,0.000,ALERT,211.93,296.96,59.965,1453855503,"274151322000068","219011344069620",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,478005.0,478005.0,8331,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855556,69078.00
01/26/2016 19:45,2,0.000,ALERT,211.03,298.47,59.970,1453855503,"201051344001135","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,309913.2,309913.2,18828,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855558,69079.00
