ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 19:45,2,0.000,ALERT,212.38,301.47,59.975,1453855503,"201051344000594","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,315816.4,315816.4,14232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855560,69080.00
01/26/2016 19:45,2,0.000,ALERT,211.25,297.87,59.970,1453855503,"201051344001203","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,316448.8,316448.8,18796,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855562,69081.00
01/26/2016 19:45,2,0.000,ALERT,211.03,298.17,59.954,1453855503,"274151322000054","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,583309.7,583309.7,7837,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855564,69082.00
01/26/2016 19:45,2,0.000,ALERT,212.83,300.57,59.970,1453855503,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,305039.2,305039.2,14214,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855566,69083.00
01/26/2016 19:45,2,0.000,ALERT,211.48,298.47,59.965,1453855503,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,315104.8,315104.8,18749,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855568,69084.00
01/26/2016 19:45,2,0.000,ALERT,212.38,301.17,59.965,1453855503,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,319678.0,319678.0,13926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855569,69085.00
01/26/2016 19:45,2,0.000,ALERT,212.83,300.27,59.965,1453855503,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,313247.5,313247.5,14035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855571,69086.00
01/26/2016 19:45,2,0.000,ALERT,212.61,301.47,60.012,1453855503,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,321224.3,321224.3,13861,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855573,69087.00
01/26/2016 19:45,2,0.000,ALERT,212.61,301.17,59.954,1453855503,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,314992.0,314992.0,14096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453855575,69088.00
01/26/2016 19:45,2,0.000,ALERT,212.83,300.87,59.965,1453855503,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,309941.1,309941.1,14242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855577,69089.00
01/26/2016 19:45,2,0.000,ALERT,213.06,301.47,59.959,1453855503,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,314427.6,314427.6,13949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855578,69090.00
01/26/2016 19:45,2,0.000,ALERT,211.25,296.36,59.965,1453855503,"274151322000087","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,558527.7,558527.7,7858,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453855580,69091.00
01/26/2016 20:00,2,0.000,ALERT,213.29,301.17,59.991,1453856403,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,313973.9,313973.9,14001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856405,69092.00
01/26/2016 20:00,2,0.000,ALERT,211.70,298.17,59.970,1453856403,"274151322000085","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,586052.8,586052.8,7859,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856407,69093.00
01/26/2016 20:00,2,0.000,ALERT,213.51,301.17,59.975,1453856403,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,14248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856408,69094.00
01/26/2016 20:00,2,0.000,ALERT,213.06,301.47,59.965,1453856403,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,307270.3,307270.3,14200,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856410,69095.00
01/26/2016 20:00,2,0.000,ALERT,211.25,298.77,59.975,1453856403,"201051344000646","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,311576.6,311576.6,18831,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856412,69096.00
01/26/2016 20:00,2,0.000,ALERT,211.48,297.87,59.970,1453856403,"274151322000052","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,593743.3,593743.3,8003,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856414,69097.00
01/26/2016 20:00,2,0.000,ALERT,211.48,299.07,59.975,1453856403,"201051344000585","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,316504.8,316504.8,18822,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856415,69098.00
01/26/2016 20:00,2,0.000,ALERT,211.25,298.77,59.986,1453856403,"201051344001230","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,315844.8,315844.8,18723,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856417,69099.00
01/26/2016 20:00,2,0.000,ALERT,211.93,299.37,59.975,1453856403,"201051344000582","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,309738.5,309738.5,18801,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856419,69100.00
01/26/2016 20:00,2,0.000,ALERT,210.80,298.17,59.970,1453856403,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,319068.8,319068.8,18798,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856421,69101.00
01/26/2016 20:00,2,0.000,ALERT,211.48,297.87,59.959,1453856403,"274151322000094","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,477903.7,477903.7,8219,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856423,69102.00
01/26/2016 20:00,2,0.000,ALERT,212.83,302.07,59.986,1453856403,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,320418.1,320418.1,14218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856425,69103.00
01/26/2016 20:00,2,0.000,ALERT,211.25,299.07,59.986,1453856403,"201051344000890","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,317277.3,317277.3,18789,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856426,69104.00
01/26/2016 20:00,2,0.000,ALERT,211.48,298.17,59.970,1453856403,"201051344000438","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,319030.9,319030.9,18823,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856428,69105.00
01/26/2016 20:00,2,0.000,ALERT,211.70,298.17,59.970,1453856403,"201051344000417","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,313112.6,313112.6,18904,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856430,69106.00
01/26/2016 20:00,2,0.000,ALERT,211.70,298.17,59.954,1453856403,"274151322000083","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,588057.0,588057.0,8004,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856432,69107.00
01/26/2016 20:00,2,0.000,ALERT,212.38,298.17,59.970,1453856403,"274151322000076","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,624656.1,624656.1,8030,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856434,69108.00
01/26/2016 20:00,2,0.000,ALERT,213.06,302.37,59.975,1453856403,"201051344000868","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,305589.6,305589.6,14022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856436,69109.00
01/26/2016 20:00,2,0.000,ALERT,211.48,298.77,59.970,1453856403,"274151322000095","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,618222.9,618222.9,7909,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856438,69110.00
01/26/2016 20:00,2,0.000,ALERT,212.83,301.47,59.986,1453856403,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,304698.6,304698.6,14223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856439,69111.00
01/26/2016 20:00,2,0.000,ALERT,211.25,297.87,59.970,1453856403,"201051344001025","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,317109.9,317109.9,18805,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856441,69112.00
01/26/2016 20:00,2,0.000,ALERT,212.83,301.77,59.975,1453856403,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,314854.2,314854.2,14187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856443,69113.00
01/26/2016 20:00,2,0.000,ALERT,213.51,301.77,59.981,1453856403,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,312878.0,312878.0,13968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856445,69114.00
01/26/2016 20:00,2,0.000,ALERT,211.93,298.77,59.944,1453856403,"201051344000685","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,319082.0,319082.0,18731,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856447,69115.00
01/26/2016 20:00,2,0.000,ALERT,211.70,298.17,59.975,1453856403,"201051344000917","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,316814.3,316814.3,18706,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856448,69116.00
01/26/2016 20:00,2,0.000,ALERT,211.70,298.77,59.933,1453856403,"201051344001145","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,320720.6,320720.6,18673,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856450,69117.00
01/26/2016 20:00,2,0.000,ALERT,211.70,298.17,59.981,1453856403,"201051344000651","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,313507.8,313507.8,18831,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856452,69118.00
01/26/2016 20:00,2,0.000,ALERT,211.48,298.17,59.986,1453856403,"274151322000088","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,570968.3,570968.3,7824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856454,69119.00
01/26/2016 20:00,2,0.000,ALERT,212.38,297.57,60.002,1453856403,"274151322000068","219011344069620",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,478005.0,478005.0,8333,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856456,69120.00
01/26/2016 20:00,2,0.000,ALERT,211.03,298.77,59.991,1453856403,"201051344001135","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,309913.2,309913.2,18830,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856457,69121.00
01/26/2016 20:00,2,0.000,ALERT,212.61,301.77,59.991,1453856403,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,315816.4,315816.4,14234,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856459,69122.00
01/26/2016 20:00,2,0.000,ALERT,211.48,298.47,59.996,1453856403,"201051344001203","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,316448.8,316448.8,18798,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856461,69123.00
01/26/2016 20:00,2,0.000,ALERT,211.48,298.47,59.986,1453856403,"274151322000054","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,583309.7,583309.7,7839,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856463,69124.00
01/26/2016 20:00,2,0.000,ALERT,213.29,301.17,59.965,1453856403,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,305039.2,305039.2,14216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856465,69125.00
01/26/2016 20:00,2,0.000,ALERT,211.48,298.77,60.028,1453856403,"201051344001093","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,315104.8,315104.8,18751,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856467,69126.00
01/26/2016 20:00,2,0.000,ALERT,212.83,301.77,59.991,1453856403,"201051344000900","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,319678.0,319678.0,13928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856468,69127.00
01/26/2016 20:00,2,0.000,ALERT,213.29,301.17,59.996,1453856403,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,313247.5,313247.5,14037,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856470,69128.00
01/26/2016 20:00,2,0.000,ALERT,213.06,302.37,59.996,1453856403,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,321224.3,321224.3,13863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453856472,69129.00
01/26/2016 20:00,2,0.000,ALERT,212.83,301.77,59.965,1453856403,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,314992.0,314992.0,14098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856474,69130.00
01/26/2016 20:00,2,0.000,ALERT,213.06,301.47,59.996,1453856403,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,14244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856476,69131.00
01/26/2016 20:00,2,0.000,ALERT,213.51,302.07,59.986,1453856403,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,314427.6,314427.6,13951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856477,69132.00
01/26/2016 20:00,2,0.000,ALERT,211.70,296.96,59.986,1453856403,"274151322000087","219011344069620",0.00,1.00,0,293.96,299.07,0.0,0.0,0.000,558527.7,558527.7,7860,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453856479,69133.00
01/26/2016 20:15,2,0.000,ALERT,213.51,301.47,60.028,1453857303,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313973.9,313973.9,14003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857305,69134.00
01/26/2016 20:15,2,0.000,ALERT,211.93,298.77,59.996,1453857303,"274151322000085","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,586052.8,586052.8,7861,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857307,69135.00
01/26/2016 20:15,2,0.000,ALERT,213.51,301.47,59.986,1453857303,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,305778.1,305778.1,14250,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857309,69136.00
01/26/2016 20:15,2,0.000,ALERT,213.06,301.77,59.981,1453857303,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,307270.3,307270.3,14202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857311,69137.00
01/26/2016 20:15,2,0.000,ALERT,211.25,298.77,59.981,1453857303,"201051344000646","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,311576.6,311576.6,18833,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857313,69138.00
01/26/2016 20:15,2,0.000,ALERT,211.48,298.47,59.970,1453857303,"274151322000052","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,593743.3,593743.3,8005,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857315,69139.00
01/26/2016 20:15,2,0.000,ALERT,211.70,299.07,60.012,1453857303,"201051344000585","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,316504.8,316504.8,18824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857316,69140.00
01/26/2016 20:15,2,0.000,ALERT,211.70,299.37,59.981,1453857303,"201051344001230","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,315844.8,315844.8,18725,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857318,69141.00
01/26/2016 20:15,2,0.000,ALERT,211.93,299.67,59.981,1453857303,"201051344000582","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,309738.5,309738.5,18803,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857320,69142.00
01/26/2016 20:15,2,0.000,ALERT,211.25,298.77,59.970,1453857303,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,319068.8,319068.8,18800,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857322,69143.00
01/26/2016 20:15,2,0.000,ALERT,211.70,298.47,59.975,1453857303,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,477903.7,477903.7,8221,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857324,69144.00
01/26/2016 20:15,2,0.000,ALERT,213.06,302.37,59.965,1453857303,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,320418.1,320418.1,14220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857325,69145.00
01/26/2016 20:15,2,0.000,ALERT,211.48,299.37,60.002,1453857303,"201051344000890","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,317277.3,317277.3,18791,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857327,69146.00
01/26/2016 20:15,2,0.000,ALERT,211.70,299.07,59.965,1453857303,"201051344000438","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,319030.9,319030.9,18825,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857329,69147.00
01/26/2016 20:15,2,0.000,ALERT,211.70,298.77,59.975,1453857303,"201051344000417","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,313112.6,313112.6,18906,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857331,69148.00
01/26/2016 20:15,2,0.000,ALERT,211.93,299.97,59.965,1453857303,"274151322000083","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,588057.0,588057.0,8006,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857333,69149.00
01/26/2016 20:15,2,0.000,ALERT,212.61,299.07,59.959,1453857303,"274151322000076","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,624656.1,624656.1,8032,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857334,69150.00
01/26/2016 20:15,2,0.000,ALERT,213.06,302.37,59.970,1453857303,"201051344000868","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,305589.6,305589.6,14024,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857336,69151.00
01/26/2016 20:15,2,0.000,ALERT,211.70,299.67,59.922,1453857303,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,618222.9,618222.9,7911,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857338,69152.00
01/26/2016 20:15,2,0.000,ALERT,212.83,301.77,59.965,1453857303,"201051344000988","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,304698.6,304698.6,14225,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857340,69153.00
01/26/2016 20:15,2,0.000,ALERT,211.25,297.87,59.922,1453857303,"201051344001025","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,317109.9,317109.9,18807,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857342,69154.00
01/26/2016 20:15,2,0.000,ALERT,212.83,301.77,59.922,1453857303,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314854.2,314854.2,14189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857344,69155.00
01/26/2016 20:15,2,0.000,ALERT,213.51,301.47,59.970,1453857303,"201051344000853","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,312878.0,312878.0,13970,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857345,69156.00
01/26/2016 20:15,2,0.000,ALERT,211.93,299.07,60.018,1453857303,"201051344000685","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,319082.0,319082.0,18733,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857347,69157.00
01/26/2016 20:15,2,0.000,ALERT,211.70,298.77,59.991,1453857303,"201051344000917","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,316814.3,316814.3,18708,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857349,69158.00
01/26/2016 20:15,2,0.000,ALERT,211.70,299.37,59.970,1453857303,"201051344001145","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,320720.6,320720.6,18675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857351,69159.00
01/26/2016 20:15,2,0.000,ALERT,211.70,298.17,60.023,1453857303,"201051344000651","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,313507.8,313507.8,18833,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857353,69160.00
01/26/2016 20:15,2,0.000,ALERT,211.48,299.07,59.959,1453857303,"274151322000088","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,570968.3,570968.3,7826,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857354,69161.00
01/26/2016 20:15,2,0.000,ALERT,212.61,298.47,59.965,1453857303,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,478005.0,478005.0,8335,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857356,69162.00
01/26/2016 20:15,2,0.000,ALERT,211.25,299.07,59.965,1453857303,"201051344001135","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,309913.2,309913.2,18832,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857358,69163.00
01/26/2016 20:15,2,0.000,ALERT,212.61,302.07,59.970,1453857303,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,315816.4,315816.4,14236,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857360,69164.00
01/26/2016 20:15,2,0.000,ALERT,211.70,298.77,59.965,1453857303,"201051344001203","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,316448.8,316448.8,18800,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857362,69165.00
01/26/2016 20:15,2,0.000,ALERT,211.70,299.67,59.922,1453857303,"274151322000054","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,583309.7,583309.7,7841,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857363,69166.00
01/26/2016 20:15,2,0.000,ALERT,213.29,301.47,59.970,1453857303,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,305039.2,305039.2,14218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857365,69167.00
01/26/2016 20:15,2,0.000,ALERT,211.48,298.77,59.970,1453857303,"201051344001093","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,315104.8,315104.8,18753,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857367,69168.00
01/26/2016 20:15,2,0.000,ALERT,212.61,301.47,59.970,1453857303,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,319678.0,319678.0,13930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857369,69169.00
01/26/2016 20:15,2,0.000,ALERT,213.06,300.87,59.996,1453857303,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,313247.5,313247.5,14039,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857371,69170.00
01/26/2016 20:15,2,0.000,ALERT,212.83,302.07,59.965,1453857303,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,321224.3,321224.3,13865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857373,69171.00
01/26/2016 20:15,2,0.000,ALERT,212.83,301.77,59.965,1453857303,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,314992.0,314992.0,14100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453857374,69172.00
01/26/2016 20:15,2,0.000,ALERT,213.29,301.77,59.970,1453857303,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,14246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857376,69173.00
01/26/2016 20:15,2,0.000,ALERT,213.29,301.77,59.970,1453857303,"201051344000576","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,314427.6,314427.6,13953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857378,69174.00
01/26/2016 20:15,2,0.000,ALERT,211.70,297.57,59.965,1453857303,"274151322000087","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,558527.7,558527.7,7862,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453857380,69175.00
01/26/2016 20:30,2,0.000,ALERT,213.74,302.07,59.986,1453858205,"201051344000645","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,313973.9,313973.9,14005,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858207,69176.00
01/26/2016 20:30,2,0.000,ALERT,212.16,299.07,59.959,1453858205,"274151322000085","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,586052.8,586052.8,7863,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858208,69177.00
01/26/2016 20:30,2,0.000,ALERT,213.96,302.07,59.986,1453858205,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,305778.1,305778.1,14252,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858210,69178.00
01/26/2016 20:30,2,0.000,ALERT,213.51,302.07,59.981,1453858205,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,307270.3,307270.3,14204,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858212,69179.00
01/26/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1453858205,"201051344000646","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,311576.6,311576.6,18835,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858214,69180.00
01/26/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1453858205,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,593743.3,593743.3,8007,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858216,69181.00
01/26/2016 20:30,2,0.000,ALERT,212.16,299.97,60.007,1453858205,"201051344000585","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,316504.8,316504.8,18826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858217,69182.00
01/26/2016 20:30,2,0.000,ALERT,212.16,300.27,59.970,1453858205,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,315844.8,315844.8,18727,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858219,69183.00
01/26/2016 20:30,2,0.000,ALERT,212.61,300.87,60.007,1453858205,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,309738.5,309738.5,18805,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858221,69184.00
01/26/2016 20:30,2,0.000,ALERT,211.70,299.97,59.959,1453858205,"201051344000955","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,319068.8,319068.8,18802,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858223,69185.00
01/26/2016 20:30,2,0.000,ALERT,212.16,298.77,59.981,1453858205,"274151322000094","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,477903.7,477903.7,8223,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858225,69186.00
01/26/2016 20:30,2,0.000,ALERT,213.29,302.98,59.975,1453858205,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,320418.1,320418.1,14222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858226,69187.00
01/26/2016 20:30,2,0.000,ALERT,211.93,299.97,59.981,1453858205,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,317277.3,317277.3,18793,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858228,69188.00
01/26/2016 20:30,2,0.000,ALERT,212.16,299.67,59.933,1453858205,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,319030.9,319030.9,18827,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858230,69189.00
01/26/2016 20:30,2,0.000,ALERT,212.38,299.37,59.949,1453858205,"201051344000417","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,313112.6,313112.6,18908,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858232,69190.00
01/26/2016 20:30,2,0.000,ALERT,212.16,299.67,59.965,1453858205,"274151322000083","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,588057.0,588057.0,8008,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858234,69191.00
01/26/2016 20:30,2,0.000,ALERT,212.61,299.07,59.975,1453858205,"274151322000076","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,624656.1,624656.1,8034,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858236,69192.00
01/26/2016 20:30,2,0.000,ALERT,213.51,302.68,59.970,1453858205,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,305589.6,305589.6,14026,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858237,69193.00
01/26/2016 20:30,2,0.000,ALERT,212.16,299.67,59.965,1453858205,"274151322000095","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,618222.9,618222.9,7913,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858239,69194.00
01/26/2016 20:30,2,0.000,ALERT,213.06,301.77,59.975,1453858205,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,304698.6,304698.6,14227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858241,69195.00
01/26/2016 20:30,2,0.000,ALERT,211.70,298.77,59.975,1453858205,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,317109.9,317109.9,18809,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858243,69196.00
01/26/2016 20:30,2,0.000,ALERT,213.29,302.37,59.965,1453858205,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314854.2,314854.2,14191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858245,69197.00
01/26/2016 20:30,2,0.000,ALERT,213.96,302.07,59.975,1453858205,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,312878.0,312878.0,13972,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858247,69198.00
01/26/2016 20:30,2,0.000,ALERT,212.61,299.97,59.975,1453858205,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,319082.0,319082.0,18735,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858248,69199.00
01/26/2016 20:30,2,0.000,ALERT,212.38,299.37,59.986,1453858205,"201051344000917","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,316814.3,316814.3,18710,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858250,69200.00
01/26/2016 20:30,2,0.000,ALERT,212.38,300.27,59.970,1453858205,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,320720.6,320720.6,18677,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858252,69201.00
01/26/2016 20:30,2,0.000,ALERT,212.38,299.37,59.970,1453858205,"201051344000651","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,313507.8,313507.8,18835,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858254,69202.00
01/26/2016 20:30,2,0.000,ALERT,211.48,298.47,59.970,1453858205,"274151322000088","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,570968.3,570968.3,7828,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858256,69203.00
01/26/2016 20:30,2,0.000,ALERT,212.83,298.77,59.970,1453858205,"274151322000068","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,478005.0,478005.0,8337,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858258,69204.00
01/26/2016 20:30,2,0.000,ALERT,211.93,299.97,59.981,1453858205,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,309913.2,309913.2,18834,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858259,69205.00
01/26/2016 20:30,2,0.000,ALERT,213.06,302.68,59.975,1453858205,"201051344000594","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,315816.4,315816.4,14238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858261,69206.00
01/26/2016 20:30,2,0.000,ALERT,212.16,299.67,59.981,1453858205,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,316448.8,316448.8,18802,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858263,69207.00
01/26/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1453858205,"274151322000054","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,583309.7,583309.7,7843,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858265,69208.00
01/26/2016 20:30,2,0.000,ALERT,213.74,301.77,59.975,1453858205,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,305039.2,305039.2,14220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858267,69209.00
01/26/2016 20:30,2,0.000,ALERT,211.93,299.67,59.970,1453858205,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,315104.8,315104.8,18755,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858269,69210.00
01/26/2016 20:30,2,0.000,ALERT,213.06,302.07,59.986,1453858205,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,319678.0,319678.0,13932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858270,69211.00
01/26/2016 20:30,2,0.000,ALERT,213.51,301.47,59.944,1453858205,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,313247.5,313247.5,14041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858272,69212.00
01/26/2016 20:30,2,0.000,ALERT,213.51,302.37,59.986,1453858205,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,321224.3,321224.3,13867,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858274,69213.00
01/26/2016 20:30,2,0.000,ALERT,213.29,302.07,59.986,1453858205,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,314992.0,314992.0,14102,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858276,69214.00
01/26/2016 20:30,2,0.000,ALERT,213.51,301.77,59.986,1453858205,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,14248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858278,69215.00
01/26/2016 20:30,2,0.000,ALERT,213.96,302.68,59.991,1453858205,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314427.6,314427.6,13955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453858279,69216.00
01/26/2016 20:30,2,0.000,ALERT,211.93,297.87,59.975,1453858205,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,558527.7,558527.7,7864,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453858281,69217.00
01/26/2016 20:45,2,0.000,ALERT,213.51,302.07,59.991,1453859104,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,313973.9,313973.9,14007,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859106,69218.00
01/26/2016 20:45,2,0.000,ALERT,212.38,298.77,59.981,1453859104,"274151322000085","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,586052.8,586052.8,7865,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859107,69219.00
01/26/2016 20:45,2,0.000,ALERT,213.96,301.77,59.975,1453859104,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,305778.1,305778.1,14254,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859109,69220.00
01/26/2016 20:45,2,0.000,ALERT,213.29,302.07,59.975,1453859104,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,307270.3,307270.3,14206,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859111,69221.00
01/26/2016 20:45,2,0.000,ALERT,211.70,299.67,59.981,1453859104,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,311576.6,311576.6,18837,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859113,69222.00
01/26/2016 20:45,2,0.000,ALERT,211.70,299.37,59.970,1453859104,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,593743.3,593743.3,8009,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859115,69223.00
01/26/2016 20:45,2,0.000,ALERT,212.16,299.97,60.002,1453859104,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,316504.8,316504.8,18828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859116,69224.00
01/26/2016 20:45,2,0.000,ALERT,212.16,300.27,59.981,1453859104,"201051344001230","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,315844.8,315844.8,18729,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859118,69225.00
