ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 20:45,2,0.000,ALERT,212.61,300.57,59.986,1453859104,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,309738.5,309738.5,18807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859120,69226.00
01/26/2016 20:45,2,0.000,ALERT,211.70,299.37,59.986,1453859104,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,319068.8,319068.8,18804,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859122,69227.00
01/26/2016 20:45,2,0.000,ALERT,212.16,298.47,59.975,1453859104,"274151322000094","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,477903.7,477903.7,8225,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859123,69228.00
01/26/2016 20:45,2,0.000,ALERT,213.51,302.98,59.991,1453859104,"201051344000579","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,320418.1,320418.1,14224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859125,69229.00
01/26/2016 20:45,2,0.000,ALERT,211.93,300.27,59.975,1453859104,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,317277.3,317277.3,18795,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859127,69230.00
01/26/2016 20:45,2,0.000,ALERT,212.16,299.37,59.986,1453859104,"201051344000438","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,319030.9,319030.9,18829,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859129,69231.00
01/26/2016 20:45,2,0.000,ALERT,212.38,299.07,60.034,1453859104,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,313112.6,313112.6,18910,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859131,69232.00
01/26/2016 20:45,2,0.000,ALERT,212.38,299.07,59.975,1453859104,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,588057.0,588057.0,8010,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859133,69233.00
01/26/2016 20:45,2,0.000,ALERT,212.83,299.07,59.986,1453859104,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,624656.1,624656.1,8036,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859134,69234.00
01/26/2016 20:45,2,0.000,ALERT,213.51,303.28,59.991,1453859104,"201051344000868","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,305589.6,305589.6,14028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859136,69235.00
01/26/2016 20:45,2,0.000,ALERT,212.38,300.27,59.996,1453859104,"274151322000095","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,618222.9,618222.9,7915,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859138,69236.00
01/26/2016 20:45,2,0.000,ALERT,213.29,302.07,59.991,1453859104,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,304698.6,304698.6,14229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859140,69237.00
01/26/2016 20:45,2,0.000,ALERT,211.93,299.07,59.981,1453859104,"201051344001025","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,317109.9,317109.9,18811,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859142,69238.00
01/26/2016 20:45,2,0.000,ALERT,213.29,302.68,60.012,1453859104,"201051344000458","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,314854.2,314854.2,14193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859143,69239.00
01/26/2016 20:45,2,0.000,ALERT,213.96,302.07,59.991,1453859104,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,312878.0,312878.0,13974,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453859145,69240.00
01/26/2016 20:45,2,0.000,ALERT,212.38,299.97,59.996,1453859104,"201051344000685","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,319082.0,319082.0,18737,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859147,69241.00
01/26/2016 20:45,2,0.000,ALERT,212.38,299.67,59.944,1453859104,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,316814.3,316814.3,18712,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859149,69242.00
01/26/2016 20:45,2,0.000,ALERT,212.38,300.27,59.986,1453859104,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,320720.6,320720.6,18679,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859151,69243.00
01/26/2016 20:45,2,0.000,ALERT,212.16,299.07,59.986,1453859104,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,313507.8,313507.8,18837,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859152,69244.00
01/26/2016 20:45,2,0.000,ALERT,211.70,298.47,59.986,1453859104,"274151322000088","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,570968.3,570968.3,7830,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859154,69245.00
01/26/2016 20:45,2,0.000,ALERT,212.83,298.17,59.986,1453859104,"274151322000068","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,478005.0,478005.0,8339,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859156,69246.00
01/26/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1453859104,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,309913.2,309913.2,18836,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859158,69247.00
01/26/2016 20:45,2,0.000,ALERT,213.06,303.28,59.986,1453859104,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315816.4,315816.4,14240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453859160,69248.00
01/26/2016 20:45,2,0.000,ALERT,211.93,298.47,59.970,1453859104,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,583309.7,583309.7,7845,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859163,69249.00
01/26/2016 20:45,2,0.000,ALERT,213.74,302.07,60.023,1453859104,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,305039.2,305039.2,14222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453859165,69250.00
01/26/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1453859104,"201051344001093","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,315104.8,315104.8,18757,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859166,69251.00
01/26/2016 20:45,2,0.000,ALERT,213.29,302.07,59.991,1453859104,"201051344000900","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,319678.0,319678.0,13934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859168,69252.00
01/26/2016 20:45,2,0.000,ALERT,213.51,301.47,59.975,1453859104,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,313247.5,313247.5,14043,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859170,69253.00
01/26/2016 20:45,2,0.000,ALERT,213.51,302.98,60.023,1453859104,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,321224.3,321224.3,13869,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859172,69254.00
01/26/2016 20:45,2,0.000,ALERT,213.29,302.37,59.986,1453859104,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,314992.0,314992.0,14104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859174,69255.00
01/26/2016 20:45,2,0.000,ALERT,213.51,302.07,60.023,1453859104,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,309941.1,309941.1,14250,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859176,69256.00
01/26/2016 20:45,2,0.000,ALERT,213.96,302.98,59.986,1453859104,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,314427.6,314427.6,13957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859177,69257.00
01/26/2016 20:45,2,0.000,ALERT,212.16,297.57,59.986,1453859104,"274151322000087","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,558527.7,558527.7,7866,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859179,69258.00
01/26/2016 20:45,2,0.000,ALERT,212.16,299.67,60.018,1453859104,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,316448.8,316448.8,18804,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453859181,69259.00
01/26/2016 21:00,2,0.000,ALERT,214.19,302.98,59.965,1453860004,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313973.9,313973.9,14009,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860006,69260.00
01/26/2016 21:00,2,0.000,ALERT,212.38,299.37,59.944,1453860004,"274151322000085","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,586052.8,586052.8,7867,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860007,69261.00
01/26/2016 21:00,2,0.000,ALERT,214.41,302.68,59.944,1453860004,"201051344000633","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,305778.1,305778.1,14256,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860009,69262.00
01/26/2016 21:00,2,0.000,ALERT,213.74,303.28,59.949,1453860004,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,307270.3,307270.3,14208,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860011,69263.00
01/26/2016 21:00,2,0.000,ALERT,212.61,300.87,59.949,1453860004,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,311576.6,311576.6,18839,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860013,69264.00
01/26/2016 21:00,2,0.000,ALERT,212.16,300.57,59.933,1453860004,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,593743.3,593743.3,8011,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860015,69265.00
01/26/2016 21:00,2,0.000,ALERT,212.83,300.57,59.975,1453860004,"201051344000585","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,316504.8,316504.8,18830,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860016,69266.00
01/26/2016 21:00,2,0.000,ALERT,212.83,301.17,59.965,1453860004,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,315844.8,315844.8,18731,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860018,69267.00
01/26/2016 21:00,2,0.000,ALERT,213.29,301.47,59.954,1453860004,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,309738.5,309738.5,18809,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860020,69268.00
01/26/2016 21:00,2,0.000,ALERT,212.38,300.57,59.954,1453860004,"201051344000955","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319068.8,319068.8,18806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860022,69269.00
01/26/2016 21:00,2,0.000,ALERT,212.16,298.77,60.007,1453860004,"274151322000094","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,477903.7,477903.7,8227,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860023,69270.00
01/26/2016 21:00,2,0.000,ALERT,213.74,303.28,59.959,1453860004,"201051344000579","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,320418.1,320418.1,14226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860025,69271.00
01/26/2016 21:00,2,0.000,ALERT,212.61,300.57,59.933,1453860004,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,317277.3,317277.3,18797,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860027,69272.00
01/26/2016 21:00,2,0.000,ALERT,212.83,300.27,59.981,1453860004,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,319030.9,319030.9,18831,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860029,69273.00
01/26/2016 21:00,2,0.000,ALERT,213.06,299.97,59.965,1453860004,"201051344000417","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,313112.6,313112.6,18912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860031,69274.00
01/26/2016 21:00,2,0.000,ALERT,212.38,299.97,59.959,1453860004,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,588057.0,588057.0,8012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860033,69275.00
01/26/2016 21:00,2,0.000,ALERT,213.06,299.67,59.959,1453860004,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,624656.1,624656.1,8038,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860035,69276.00
01/26/2016 21:00,2,0.000,ALERT,213.74,303.58,59.959,1453860004,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,305589.6,305589.6,14030,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860037,69277.00
01/26/2016 21:00,2,0.000,ALERT,212.61,301.17,59.954,1453860004,"274151322000095","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,618222.9,618222.9,7917,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860038,69278.00
01/26/2016 21:00,2,0.000,ALERT,213.51,302.37,59.954,1453860004,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,304698.6,304698.6,14231,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860040,69279.00
01/26/2016 21:00,2,0.000,ALERT,212.83,300.27,59.959,1453860004,"201051344001025","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,317109.9,317109.9,18813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860042,69280.00
01/26/2016 21:00,2,0.000,ALERT,213.74,302.98,59.922,1453860004,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,314854.2,314854.2,14195,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860044,69281.00
01/26/2016 21:00,2,0.000,ALERT,214.41,302.68,59.954,1453860004,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,312878.0,312878.0,13976,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860046,69282.00
01/26/2016 21:00,2,0.000,ALERT,213.06,301.17,59.991,1453860004,"201051344000685","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,319082.0,319082.0,18739,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860048,69283.00
01/26/2016 21:00,2,0.000,ALERT,212.83,300.57,59.954,1453860004,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,316814.3,316814.3,18714,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860050,69284.00
01/26/2016 21:00,2,0.000,ALERT,212.83,301.17,59.965,1453860004,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,320720.6,320720.6,18681,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860051,69285.00
01/26/2016 21:00,2,0.000,ALERT,212.83,300.57,59.965,1453860004,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,313507.8,313507.8,18839,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860053,69286.00
01/26/2016 21:00,2,0.000,ALERT,211.93,299.67,59.954,1453860004,"274151322000088","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,570968.3,570968.3,7832,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860055,69287.00
01/26/2016 21:00,2,0.000,ALERT,213.06,298.77,59.970,1453860004,"274151322000068","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,478005.0,478005.0,8341,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860057,69288.00
01/26/2016 21:00,2,0.000,ALERT,212.38,300.87,59.954,1453860004,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,309913.2,309913.2,18838,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860059,69289.00
01/26/2016 21:00,2,0.000,ALERT,213.29,303.28,59.954,1453860004,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,315816.4,315816.4,14242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860061,69290.00
01/26/2016 21:00,2,0.000,ALERT,212.61,300.57,59.917,1453860004,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,316448.8,316448.8,18806,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860062,69291.00
01/26/2016 21:00,2,0.000,ALERT,212.16,299.67,59.970,1453860004,"274151322000054","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,583309.7,583309.7,7847,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860064,69292.00
01/26/2016 21:00,2,0.000,ALERT,213.96,302.37,59.954,1453860004,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,305039.2,305039.2,14224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860066,69293.00
01/26/2016 21:00,2,0.000,ALERT,212.83,301.17,59.954,1453860004,"201051344001093","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,315104.8,315104.8,18759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860068,69294.00
01/26/2016 21:00,2,0.000,ALERT,213.51,302.98,59.944,1453860004,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,319678.0,319678.0,13936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860070,69295.00
01/26/2016 21:00,2,0.000,ALERT,213.74,301.77,59.970,1453860004,"201051344000648","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,313247.5,313247.5,14045,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860072,69296.00
01/26/2016 21:00,2,0.000,ALERT,213.74,303.58,59.954,1453860004,"201051344000569","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,321224.3,321224.3,13871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860073,69297.00
01/26/2016 21:00,2,0.000,ALERT,213.74,302.98,59.981,1453860004,"201051344000983","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,314992.0,314992.0,14106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860075,69298.00
01/26/2016 21:00,2,0.000,ALERT,213.74,302.68,59.965,1453860004,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,309941.1,309941.1,14252,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860077,69299.00
01/26/2016 21:00,2,0.000,ALERT,214.19,303.28,59.938,1453860004,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314427.6,314427.6,13959,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860079,69300.00
01/26/2016 21:00,2,0.000,ALERT,212.38,298.77,59.949,1453860004,"274151322000087","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,558527.7,558527.7,7868,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860081,69301.00
01/26/2016 21:15,2,0.000,ALERT,213.74,302.37,59.959,1453860903,"201051344000645","219011344069620",0.00,-1.00,0,288.25,305.98,0.0,0.0,0.000,313973.9,313973.9,14011,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860905,69302.00
01/26/2016 21:15,2,0.000,ALERT,212.16,299.67,59.975,1453860903,"274151322000085","219011344069620",0.00,0.00,0,286.74,302.37,0.0,0.0,0.000,586052.8,586052.8,7869,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860907,69303.00
01/26/2016 21:15,2,0.000,ALERT,213.96,301.77,59.949,1453860903,"201051344000633","219011344069620",0.00,-1.50,0,286.74,304.78,0.0,0.0,0.000,305778.1,305778.1,14258,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860909,69304.00
01/26/2016 21:15,2,0.000,ALERT,213.51,302.37,60.034,1453860903,"201051344000469","219011344069620",0.00,-2.00,0,287.65,305.08,0.0,0.0,0.000,307270.3,307270.3,14210,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860912,69305.00
01/26/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1453860903,"201051344000646","219011344069620",0.00,-1.50,0,286.74,302.68,0.0,0.0,0.000,311576.6,311576.6,18841,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860913,69306.00
01/26/2016 21:15,2,0.000,ALERT,211.70,299.07,59.996,1453860903,"274151322000052","219011344069620",0.00,-1.00,0,286.74,302.68,0.0,0.0,0.000,593743.3,593743.3,8013,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860915,69307.00
01/26/2016 21:15,2,0.000,ALERT,212.83,301.47,59.996,1453860903,"201051344000585","219011344069620",0.00,-1.00,0,286.74,302.98,0.0,0.0,0.000,316504.8,316504.8,18832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860917,69308.00
01/26/2016 21:15,2,0.000,ALERT,212.83,301.77,59.986,1453860903,"201051344001230","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,315844.8,315844.8,18733,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860919,69309.00
01/26/2016 21:15,2,0.000,ALERT,213.51,302.37,59.981,1453860903,"201051344000582","219011344069620",0.00,-2.00,0,287.95,303.58,0.0,0.0,0.000,309738.5,309738.5,18811,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860920,69310.00
01/26/2016 21:15,2,0.000,ALERT,212.61,301.47,59.991,1453860903,"201051344000955","219011344069620",0.00,-1.50,0,287.35,302.68,0.0,0.0,0.000,319068.8,319068.8,18808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860922,69311.00
01/26/2016 21:15,2,0.000,ALERT,212.16,299.37,59.991,1453860903,"274151322000094","219011344069620",0.00,-1.50,0,286.14,301.47,0.0,0.0,0.000,477903.7,477903.7,8229,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860924,69312.00
01/26/2016 21:15,2,0.000,ALERT,213.29,302.98,59.986,1453860903,"201051344000579","219011344069620",0.00,-1.00,0,288.85,306.58,0.0,0.0,0.000,320418.1,320418.1,14228,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860926,69313.00
01/26/2016 21:15,2,0.000,ALERT,212.83,302.07,59.996,1453860903,"201051344000890","219011344069620",0.00,-1.00,0,287.95,303.88,0.0,0.0,0.000,317277.3,317277.3,18799,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860928,69314.00
01/26/2016 21:15,2,0.000,ALERT,213.29,301.47,59.996,1453860903,"201051344000438","219011344069620",0.00,-2.00,0,287.35,303.28,0.0,0.0,0.000,319030.9,319030.9,18833,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860929,69315.00
01/26/2016 21:15,2,0.000,ALERT,213.29,300.87,59.986,1453860903,"201051344000417","219011344069620",0.00,-1.50,0,286.74,302.37,0.0,0.0,0.000,313112.6,313112.6,18914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860931,69316.00
01/26/2016 21:15,2,0.000,ALERT,212.38,300.87,60.012,1453860903,"274151322000083","219011344069620",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,588057.0,588057.0,8014,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860933,69317.00
01/26/2016 21:15,2,0.000,ALERT,213.06,300.57,59.981,1453860903,"274151322000076","219011344069620",0.00,-1.00,0,286.74,302.68,0.0,0.0,0.000,624656.1,624656.1,8040,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860935,69318.00
01/26/2016 21:15,2,0.000,ALERT,213.29,302.98,59.991,1453860903,"201051344000868","219011344069620",0.00,-1.50,0,288.85,306.58,0.0,0.0,0.000,305589.6,305589.6,14032,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860937,69319.00
01/26/2016 21:15,2,0.000,ALERT,212.38,301.17,60.007,1453860903,"274151322000095","219011344069620",0.00,-2.00,0,287.95,302.98,0.0,0.0,0.000,618222.9,618222.9,7919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860938,69320.00
01/26/2016 21:15,2,0.000,ALERT,213.29,302.68,59.986,1453860903,"201051344000988","219011344069620",0.00,-1.00,0,286.14,304.78,0.0,0.0,0.000,304698.6,304698.6,14233,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860940,69321.00
01/26/2016 21:15,2,0.000,ALERT,212.83,300.87,60.007,1453860903,"201051344001025","219011344069620",0.00,-2.00,0,286.74,303.28,0.0,0.0,0.000,317109.9,317109.9,18815,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860942,69322.00
01/26/2016 21:15,2,0.000,ALERT,213.51,302.98,59.991,1453860903,"201051344000458","219011344069620",0.00,0.00,0,288.25,306.28,0.0,0.0,0.000,314854.2,314854.2,14197,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860944,69323.00
01/26/2016 21:15,2,0.000,ALERT,214.19,302.68,60.023,1453860903,"201051344000853","219011344069620",0.00,-1.50,0,287.95,305.68,0.0,0.0,0.000,312878.0,312878.0,13978,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860946,69324.00
01/26/2016 21:15,2,0.000,ALERT,213.51,301.77,59.986,1453860903,"201051344000685","219011344069620",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,319082.0,319082.0,18741,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860948,69325.00
01/26/2016 21:15,2,0.000,ALERT,213.29,301.17,59.981,1453860903,"201051344000917","219011344069620",0.00,0.00,0,286.14,302.37,0.0,0.0,0.000,316814.3,316814.3,18716,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860950,69326.00
01/26/2016 21:15,2,0.000,ALERT,213.51,302.07,59.975,1453860903,"201051344001145","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,320720.6,320720.6,18683,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860952,69327.00
01/26/2016 21:15,2,0.000,ALERT,213.29,301.17,59.949,1453860903,"201051344000651","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,313507.8,313507.8,18841,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860953,69328.00
01/26/2016 21:15,2,0.000,ALERT,211.93,299.67,59.975,1453860903,"274151322000088","219011344069620",0.00,0.50,0,286.74,302.07,0.0,0.0,0.000,570968.3,570968.3,7834,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860955,69329.00
01/26/2016 21:15,2,0.000,ALERT,213.06,299.37,59.959,1453860903,"274151322000068","219011344069620",0.00,0.00,0,286.44,301.47,0.0,0.0,0.000,478005.0,478005.0,8343,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860957,69330.00
01/26/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1453860903,"201051344001135","219011344069620",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,309913.2,309913.2,18840,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860959,69331.00
01/26/2016 21:15,2,0.000,ALERT,213.29,303.28,59.965,1453860903,"201051344000594","219011344069620",0.00,-1.50,0,288.25,305.68,0.0,0.0,0.000,315816.4,315816.4,14244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860961,69332.00
01/26/2016 21:15,2,0.000,ALERT,213.29,301.47,59.981,1453860903,"201051344001203","219011344069620",0.00,-1.50,0,287.05,304.48,0.0,0.0,0.000,316448.8,316448.8,18808,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860963,69333.00
01/26/2016 21:15,2,0.000,ALERT,212.16,300.87,59.954,1453860903,"274151322000054","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,583309.7,583309.7,7849,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860964,69334.00
01/26/2016 21:15,2,0.000,ALERT,213.74,302.68,59.965,1453860903,"201051344000867","219011344069620",0.00,-0.50,0,287.65,305.98,0.0,0.0,0.000,305039.2,305039.2,14226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860966,69335.00
01/26/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1453860903,"201051344001093","219011344069620",0.00,0.00,0,287.05,302.68,0.0,0.0,0.000,315104.8,315104.8,18761,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860968,69336.00
01/26/2016 21:15,2,0.000,ALERT,213.51,302.98,59.975,1453860903,"201051344000900","219011344069620",0.00,-1.50,0,288.25,305.08,0.0,0.0,0.000,319678.0,319678.0,13938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860970,69337.00
01/26/2016 21:15,2,0.000,ALERT,213.51,301.77,59.959,1453860903,"201051344000648","219011344069620",0.00,-2.00,0,287.35,305.68,0.0,0.0,0.000,313247.5,313247.5,14047,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860972,69338.00
01/26/2016 21:15,2,0.000,ALERT,213.51,303.28,59.965,1453860903,"201051344000569","219011344069620",0.00,-1.50,0,288.85,306.58,0.0,0.0,0.000,321224.3,321224.3,13873,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860973,69339.00
01/26/2016 21:15,2,0.000,ALERT,213.51,302.68,59.996,1453860903,"201051344000983","219011344069620",0.00,-1.50,0,288.25,305.98,0.0,0.0,0.000,314992.0,314992.0,14108,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860975,69340.00
01/26/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1453860903,"201051344001158","219011344069620",0.00,-2.00,0,287.95,305.08,0.0,0.0,0.000,309941.1,309941.1,14254,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860977,69341.00
01/26/2016 21:15,2,0.000,ALERT,214.19,303.28,59.959,1453860903,"201051344000576","219011344069620",0.00,-1.50,0,288.55,305.68,0.0,0.0,0.000,314427.6,314427.6,13961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453860979,69342.00
01/26/2016 21:15,2,0.000,ALERT,212.16,299.37,59.959,1453860903,"274151322000087","219011344069620",0.00,1.00,0,285.84,301.47,0.0,0.0,0.000,558527.7,558527.7,7870,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453860981,69343.00
01/26/2016 21:30,2,0.000,ALERT,212.83,300.87,59.959,1453861803,"201051344000645","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,313973.9,313973.9,14013,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861805,69344.00
01/26/2016 21:30,2,0.000,ALERT,211.70,299.07,59.975,1453861803,"274151322000085","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,586052.8,586052.8,7871,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861807,69345.00
01/26/2016 21:30,2,0.000,ALERT,213.06,300.87,59.975,1453861803,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,305778.1,305778.1,14260,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861809,69346.00
01/26/2016 21:30,2,0.000,ALERT,212.61,301.47,59.975,1453861803,"201051344000469","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,307270.3,307270.3,14212,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861811,69347.00
01/26/2016 21:30,2,0.000,ALERT,212.16,300.57,59.975,1453861803,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,311576.6,311576.6,18843,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861812,69348.00
01/26/2016 21:30,2,0.000,ALERT,211.25,298.77,59.975,1453861803,"274151322000052","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,593743.3,593743.3,8015,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861814,69349.00
01/26/2016 21:30,2,0.000,ALERT,212.38,300.87,59.981,1453861803,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,316504.8,316504.8,18834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861816,69350.00
01/26/2016 21:30,2,0.000,ALERT,212.16,300.57,59.975,1453861803,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,315844.8,315844.8,18735,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861818,69351.00
01/26/2016 21:30,2,0.000,ALERT,212.61,301.17,60.023,1453861803,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,309738.5,309738.5,18813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861820,69352.00
01/26/2016 21:30,2,0.000,ALERT,211.93,300.27,59.981,1453861803,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,319068.8,319068.8,18810,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861821,69353.00
01/26/2016 21:30,2,0.000,ALERT,211.48,298.17,59.975,1453861803,"274151322000094","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,477903.7,477903.7,8231,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861823,69354.00
01/26/2016 21:30,2,0.000,ALERT,212.38,301.47,59.970,1453861803,"201051344000579","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,320418.1,320418.1,14230,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861825,69355.00
01/26/2016 21:30,2,0.000,ALERT,211.93,300.57,59.986,1453861803,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,317277.3,317277.3,18801,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861827,69356.00
01/26/2016 21:30,2,0.000,ALERT,212.38,300.57,59.981,1453861803,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,319030.9,319030.9,18835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861829,69357.00
01/26/2016 21:30,2,0.000,ALERT,212.38,299.97,59.959,1453861803,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,313112.6,313112.6,18916,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861830,69358.00
01/26/2016 21:30,2,0.000,ALERT,211.70,299.67,59.975,1453861803,"274151322000083","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,588057.0,588057.0,8016,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861833,69359.00
01/26/2016 21:30,2,0.000,ALERT,212.16,298.77,59.975,1453861803,"274151322000076","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,624656.1,624656.1,8042,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861834,69360.00
01/26/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1453861803,"201051344000868","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,305589.6,305589.6,14034,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861836,69361.00
01/26/2016 21:30,2,0.000,ALERT,211.48,300.27,59.981,1453861803,"274151322000095","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,618222.9,618222.9,7921,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861838,69362.00
01/26/2016 21:30,2,0.000,ALERT,212.38,300.57,60.023,1453861803,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.88,0.0,0.0,0.000,304698.6,304698.6,14235,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453861840,69363.00
01/26/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1453861803,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,317109.9,317109.9,18817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453861842,69364.00
01/26/2016 21:30,2,0.000,ALERT,212.38,301.17,59.981,1453861803,"201051344000458","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,314854.2,314854.2,14199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861844,69365.00
01/26/2016 21:30,2,0.000,ALERT,213.06,301.17,59.981,1453861803,"201051344000853","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,312878.0,312878.0,13980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861845,69366.00
01/26/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1453861803,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,319082.0,319082.0,18743,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453861847,69367.00
01/26/2016 21:30,2,0.000,ALERT,212.38,299.97,59.986,1453861803,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,316814.3,316814.3,18718,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861849,69368.00
01/26/2016 21:30,2,0.000,ALERT,212.61,300.87,59.981,1453861803,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,320720.6,320720.6,18685,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453861851,69369.00
01/26/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1453861803,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,313507.8,313507.8,18843,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861853,69370.00
01/26/2016 21:30,2,0.000,ALERT,211.25,298.47,59.991,1453861803,"274151322000088","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,570968.3,570968.3,7836,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861854,69371.00
