ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 21:30,2,0.000,ALERT,212.38,298.47,60.002,1453861803,"274151322000068","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,478005.0,478005.0,8345,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861856,69372.00
01/26/2016 21:30,2,0.000,ALERT,211.93,300.27,59.949,1453861803,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,309913.2,309913.2,18842,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861858,69373.00
01/26/2016 21:30,2,0.000,ALERT,212.16,301.77,60.018,1453861803,"201051344000594","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,315816.4,315816.4,14246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861860,69374.00
01/26/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1453861803,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,316448.8,316448.8,18810,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861862,69375.00
01/26/2016 21:30,2,0.000,ALERT,211.25,299.37,59.975,1453861803,"274151322000054","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,583309.7,583309.7,7851,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861863,69376.00
01/26/2016 21:30,2,0.000,ALERT,212.83,300.87,59.970,1453861803,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,305039.2,305039.2,14228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861865,69377.00
01/26/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1453861803,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,315104.8,315104.8,18763,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861867,69378.00
01/26/2016 21:30,2,0.000,ALERT,212.38,301.17,59.975,1453861803,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,319678.0,319678.0,13940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861869,69379.00
01/26/2016 21:30,2,0.000,ALERT,212.83,300.57,59.970,1453861803,"201051344000648","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,313247.5,313247.5,14049,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861871,69380.00
01/26/2016 21:30,2,0.000,ALERT,212.61,301.77,59.981,1453861803,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,321224.3,321224.3,13875,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861872,69381.00
01/26/2016 21:30,2,0.000,ALERT,212.61,301.47,59.965,1453861803,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,314992.0,314992.0,14110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861874,69382.00
01/26/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1453861803,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,309941.1,309941.1,14256,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861876,69383.00
01/26/2016 21:30,2,0.000,ALERT,213.06,301.77,59.965,1453861803,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,314427.6,314427.6,13963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861878,69384.00
01/26/2016 21:30,2,0.000,ALERT,211.70,298.47,59.959,1453861803,"274151322000087","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,558527.7,558527.7,7872,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453861880,69385.00
01/26/2016 21:45,2,0.000,ALERT,213.51,301.47,59.970,1453862703,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313973.9,313973.9,14015,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862705,69386.00
01/26/2016 21:45,2,0.000,ALERT,211.93,299.67,59.996,1453862703,"274151322000085","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,586052.8,586052.8,7873,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862707,69387.00
01/26/2016 21:45,2,0.000,ALERT,213.74,301.47,60.012,1453862703,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,305778.1,305778.1,14262,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862709,69388.00
01/26/2016 21:45,2,0.000,ALERT,213.06,301.77,59.981,1453862703,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,307270.3,307270.3,14214,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862710,69389.00
01/26/2016 21:45,2,0.000,ALERT,212.38,301.47,59.986,1453862703,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,311576.6,311576.6,18845,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862712,69390.00
01/26/2016 21:45,2,0.000,ALERT,211.70,299.37,59.970,1453862703,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,593743.3,593743.3,8017,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862714,69391.00
01/26/2016 21:45,2,0.000,ALERT,212.83,301.77,60.002,1453862703,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,316504.8,316504.8,18836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862716,69392.00
01/26/2016 21:45,2,0.000,ALERT,212.61,301.77,59.981,1453862703,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,315844.8,315844.8,18737,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862717,69393.00
01/26/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1453862703,"201051344000582","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309738.5,309738.5,18815,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862719,69394.00
01/26/2016 21:45,2,0.000,ALERT,212.16,301.47,59.981,1453862703,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,319068.8,319068.8,18812,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862721,69395.00
01/26/2016 21:45,2,0.000,ALERT,211.70,298.77,59.975,1453862703,"274151322000094","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,477903.7,477903.7,8233,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862723,69396.00
01/26/2016 21:45,2,0.000,ALERT,213.06,302.37,59.981,1453862703,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,320418.1,320418.1,14232,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862725,69397.00
01/26/2016 21:45,2,0.000,ALERT,212.38,301.77,59.975,1453862703,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,317277.3,317277.3,18803,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862727,69398.00
01/26/2016 21:45,2,0.000,ALERT,212.61,301.17,59.975,1453862703,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,319030.9,319030.9,18837,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862728,69399.00
01/26/2016 21:45,2,0.000,ALERT,212.83,300.87,60.002,1453862703,"201051344000417","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,313112.6,313112.6,18918,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862730,69400.00
01/26/2016 21:45,2,0.000,ALERT,211.93,299.97,59.975,1453862703,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,588057.0,588057.0,8018,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862732,69401.00
01/26/2016 21:45,2,0.000,ALERT,212.38,299.37,59.970,1453862703,"274151322000076","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,624656.1,624656.1,8044,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862734,69402.00
01/26/2016 21:45,2,0.000,ALERT,212.83,302.07,59.970,1453862703,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,305589.6,305589.6,14036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862736,69403.00
01/26/2016 21:45,2,0.000,ALERT,211.70,300.57,59.959,1453862703,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,618222.9,618222.9,7923,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862737,69404.00
01/26/2016 21:45,2,0.000,ALERT,212.83,301.47,59.981,1453862703,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,304698.6,304698.6,14237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862739,69405.00
01/26/2016 21:45,2,0.000,ALERT,212.38,300.27,59.970,1453862703,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,317109.9,317109.9,18819,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862741,69406.00
01/26/2016 21:45,2,0.000,ALERT,212.83,301.47,59.965,1453862703,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,314854.2,314854.2,14201,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862743,69407.00
01/26/2016 21:45,2,0.000,ALERT,213.74,301.77,59.981,1453862703,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,312878.0,312878.0,13982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862745,69408.00
01/26/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1453862703,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,319082.0,319082.0,18745,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862746,69409.00
01/26/2016 21:45,2,0.000,ALERT,212.61,300.57,59.970,1453862703,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,316814.3,316814.3,18720,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862748,69410.00
01/26/2016 21:45,2,0.000,ALERT,212.83,301.17,60.012,1453862703,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,320720.6,320720.6,18687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862750,69411.00
01/26/2016 21:45,2,0.000,ALERT,212.83,300.57,59.970,1453862703,"201051344000651","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,313507.8,313507.8,18845,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862752,69412.00
01/26/2016 21:45,2,0.000,ALERT,211.48,299.07,59.938,1453862703,"274151322000088","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,570968.3,570968.3,7838,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862754,69413.00
01/26/2016 21:45,2,0.000,ALERT,212.61,299.07,59.970,1453862703,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,478005.0,478005.0,8347,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862755,69414.00
01/26/2016 21:45,2,0.000,ALERT,212.38,301.17,59.970,1453862703,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,309913.2,309913.2,18844,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862757,69415.00
01/26/2016 21:45,2,0.000,ALERT,212.61,302.07,60.012,1453862703,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,315816.4,315816.4,14248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862759,69416.00
01/26/2016 21:45,2,0.000,ALERT,212.61,300.57,59.975,1453862703,"201051344001203","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,316448.8,316448.8,18812,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862761,69417.00
01/26/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1453862703,"274151322000054","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,583309.7,583309.7,7853,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862763,69418.00
01/26/2016 21:45,2,0.000,ALERT,213.29,300.87,59.986,1453862703,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,305039.2,305039.2,14230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862765,69419.00
01/26/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1453862703,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,315104.8,315104.8,18765,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862767,69420.00
01/26/2016 21:45,2,0.000,ALERT,212.83,301.77,59.981,1453862703,"201051344000900","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,319678.0,319678.0,13942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862768,69421.00
01/26/2016 21:45,2,0.000,ALERT,213.29,300.87,59.986,1453862703,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,313247.5,313247.5,14051,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862770,69422.00
01/26/2016 21:45,2,0.000,ALERT,213.06,302.07,59.986,1453862703,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,321224.3,321224.3,13877,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453862772,69423.00
01/26/2016 21:45,2,0.000,ALERT,212.83,301.77,60.028,1453862703,"201051344000983","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314992.0,314992.0,14112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862774,69424.00
01/26/2016 21:45,2,0.000,ALERT,213.06,301.77,60.002,1453862703,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,309941.1,309941.1,14258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862776,69425.00
01/26/2016 21:45,2,0.000,ALERT,213.51,302.07,59.981,1453862703,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,314427.6,314427.6,13965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862777,69426.00
01/26/2016 21:45,2,0.000,ALERT,211.93,298.77,59.981,1453862703,"274151322000087","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,558527.7,558527.7,7874,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453862779,69427.00
01/26/2016 22:00,2,0.000,ALERT,213.51,302.37,60.007,1453863603,"201051344000645","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,313973.9,313973.9,14017,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863605,69428.00
01/26/2016 22:00,2,0.000,ALERT,212.16,299.67,60.018,1453863603,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,586052.8,586052.8,7875,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863607,69429.00
01/26/2016 22:00,2,0.000,ALERT,213.51,301.77,60.023,1453863603,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,305778.1,305778.1,14264,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863609,69430.00
01/26/2016 22:00,2,0.000,ALERT,213.06,302.07,60.023,1453863603,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,307270.3,307270.3,14216,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863611,69431.00
01/26/2016 22:00,2,0.000,ALERT,212.61,301.47,60.028,1453863603,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,311576.6,311576.6,18847,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863612,69432.00
01/26/2016 22:00,2,0.000,ALERT,211.70,299.67,59.975,1453863603,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,593743.3,593743.3,8019,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863614,69433.00
01/26/2016 22:00,2,0.000,ALERT,212.83,301.47,60.034,1453863603,"201051344000585","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,316504.8,316504.8,18838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863616,69434.00
01/26/2016 22:00,2,0.000,ALERT,212.83,302.07,60.023,1453863603,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,315844.8,315844.8,18739,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863618,69435.00
01/26/2016 22:00,2,0.000,ALERT,213.29,302.37,60.023,1453863603,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,309738.5,309738.5,18817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863620,69436.00
01/26/2016 22:00,2,0.000,ALERT,212.38,301.17,60.034,1453863603,"201051344000955","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,319068.8,319068.8,18814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863621,69437.00
01/26/2016 22:00,2,0.000,ALERT,212.16,299.07,60.023,1453863603,"274151322000094","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,477903.7,477903.7,8235,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863623,69438.00
01/26/2016 22:00,2,0.000,ALERT,213.06,302.68,60.023,1453863603,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,320418.1,320418.1,14234,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863625,69439.00
01/26/2016 22:00,2,0.000,ALERT,212.61,301.77,60.023,1453863603,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,317277.3,317277.3,18805,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863627,69440.00
01/26/2016 22:00,2,0.000,ALERT,212.83,301.17,60.023,1453863603,"201051344000438","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,319030.9,319030.9,18839,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863629,69441.00
01/26/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1453863603,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,313112.6,313112.6,18920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863631,69442.00
01/26/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1453863603,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,588057.0,588057.0,8020,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863632,69443.00
01/26/2016 22:00,2,0.000,ALERT,212.83,299.67,60.018,1453863603,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,624656.1,624656.1,8046,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863634,69444.00
01/26/2016 22:00,2,0.000,ALERT,213.06,302.68,60.018,1453863603,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,305589.6,305589.6,14038,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863636,69445.00
01/26/2016 22:00,2,0.000,ALERT,212.16,300.87,60.028,1453863603,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,618222.9,618222.9,7925,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863638,69446.00
01/26/2016 22:00,2,0.000,ALERT,212.83,301.77,60.023,1453863603,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,304698.6,304698.6,14239,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863640,69447.00
01/26/2016 22:00,2,0.000,ALERT,212.38,300.87,60.023,1453863603,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,317109.9,317109.9,18821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863641,69448.00
01/26/2016 22:00,2,0.000,ALERT,212.83,301.77,60.034,1453863603,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,314854.2,314854.2,14203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863643,69449.00
01/26/2016 22:00,2,0.000,ALERT,213.74,302.07,60.018,1453863603,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,312878.0,312878.0,13984,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863645,69450.00
01/26/2016 22:00,2,0.000,ALERT,213.06,301.77,60.034,1453863603,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,319082.0,319082.0,18747,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863647,69451.00
01/26/2016 22:00,2,0.000,ALERT,213.06,301.17,60.012,1453863603,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,316814.3,316814.3,18722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863649,69452.00
01/26/2016 22:00,2,0.000,ALERT,213.06,301.77,60.028,1453863603,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,320720.6,320720.6,18689,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863650,69453.00
01/26/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1453863603,"201051344000651","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,313507.8,313507.8,18847,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863652,69454.00
01/26/2016 22:00,2,0.000,ALERT,211.70,299.37,60.012,1453863603,"274151322000088","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,570968.3,570968.3,7840,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863654,69455.00
01/26/2016 22:00,2,0.000,ALERT,212.83,299.37,60.002,1453863603,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,478005.0,478005.0,8349,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863656,69456.00
01/26/2016 22:00,2,0.000,ALERT,212.38,301.77,60.018,1453863603,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,309913.2,309913.2,18846,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863658,69457.00
01/26/2016 22:00,2,0.000,ALERT,212.83,302.68,60.012,1453863603,"201051344000594","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,315816.4,315816.4,14250,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863659,69458.00
01/26/2016 22:00,2,0.000,ALERT,212.83,301.17,59.965,1453863603,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,316448.8,316448.8,18814,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863661,69459.00
01/26/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1453863603,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,583309.7,583309.7,7855,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863663,69460.00
01/26/2016 22:00,2,0.000,ALERT,213.06,301.47,59.975,1453863603,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,305039.2,305039.2,14232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863665,69461.00
01/26/2016 22:00,2,0.000,ALERT,212.83,301.47,60.023,1453863603,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,315104.8,315104.8,18767,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863667,69462.00
01/26/2016 22:00,2,0.000,ALERT,213.06,302.07,60.039,1453863603,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,319678.0,319678.0,13944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863669,69463.00
01/26/2016 22:00,2,0.000,ALERT,213.29,301.77,59.986,1453863603,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,313247.5,313247.5,14053,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863670,69464.00
01/26/2016 22:00,2,0.000,ALERT,213.06,302.68,60.028,1453863603,"201051344000569","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,321224.3,321224.3,13879,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863672,69465.00
01/26/2016 22:00,2,0.000,ALERT,213.06,302.37,60.012,1453863603,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,314992.0,314992.0,14114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863674,69466.00
01/26/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1453863603,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,309941.1,309941.1,14260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863676,69467.00
01/26/2016 22:00,2,0.000,ALERT,213.51,302.68,60.002,1453863603,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,314427.6,314427.6,13967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453863678,69468.00
01/26/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1453863603,"274151322000087","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,558527.7,558527.7,7876,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453863679,69469.00
01/26/2016 22:15,2,0.000,ALERT,213.74,302.37,60.002,1453864503,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313973.9,313973.9,14019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864505,69470.00
01/26/2016 22:15,2,0.000,ALERT,212.16,300.27,59.991,1453864503,"274151322000085","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,586052.8,586052.8,7877,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864507,69471.00
01/26/2016 22:15,2,0.000,ALERT,213.96,302.07,60.007,1453864503,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,305778.1,305778.1,14266,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864509,69472.00
01/26/2016 22:15,2,0.000,ALERT,213.51,302.68,60.012,1453864503,"201051344000469","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,307270.3,307270.3,14218,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864511,69473.00
01/26/2016 22:15,2,0.000,ALERT,211.93,300.27,60.028,1453864503,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,311576.6,311576.6,18849,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864512,69474.00
01/26/2016 22:15,2,0.000,ALERT,211.93,300.87,60.007,1453864503,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,593743.3,593743.3,8021,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864514,69475.00
01/26/2016 22:15,2,0.000,ALERT,212.38,300.87,60.002,1453864503,"201051344000585","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,316504.8,316504.8,18840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864516,69476.00
01/26/2016 22:15,2,0.000,ALERT,212.16,300.57,60.007,1453864503,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,315844.8,315844.8,18741,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864518,69477.00
01/26/2016 22:15,2,0.000,ALERT,212.61,301.17,59.954,1453864503,"201051344000582","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,309738.5,309738.5,18819,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864520,69478.00
01/26/2016 22:15,2,0.000,ALERT,211.93,300.57,60.002,1453864503,"201051344000955","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,319068.8,319068.8,18816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864521,69479.00
01/26/2016 22:15,2,0.000,ALERT,212.16,299.07,60.028,1453864503,"274151322000094","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,477903.7,477903.7,8237,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864523,69480.00
01/26/2016 22:15,2,0.000,ALERT,213.51,303.28,60.007,1453864503,"201051344000579","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,320418.1,320418.1,14236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864525,69481.00
01/26/2016 22:15,2,0.000,ALERT,211.93,300.57,60.007,1453864503,"201051344000890","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,317277.3,317277.3,18807,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864527,69482.00
01/26/2016 22:15,2,0.000,ALERT,212.38,300.27,60.002,1453864503,"201051344000438","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,319030.9,319030.9,18841,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864529,69483.00
01/26/2016 22:15,2,0.000,ALERT,212.61,299.97,60.012,1453864503,"201051344000417","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,313112.6,313112.6,18922,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864531,69484.00
01/26/2016 22:15,2,0.000,ALERT,212.16,300.87,60.018,1453864503,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,588057.0,588057.0,8022,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864533,69485.00
01/26/2016 22:15,2,0.000,ALERT,212.83,300.57,59.991,1453864503,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,624656.1,624656.1,8048,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864534,69486.00
01/26/2016 22:15,2,0.000,ALERT,213.29,302.98,59.996,1453864503,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,305589.6,305589.6,14040,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864536,69487.00
01/26/2016 22:15,2,0.000,ALERT,212.38,301.17,60.002,1453864503,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,618222.9,618222.9,7927,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864538,69488.00
01/26/2016 22:15,2,0.000,ALERT,212.83,302.07,59.996,1453864503,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,304698.6,304698.6,14241,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864540,69489.00
01/26/2016 22:15,2,0.000,ALERT,211.70,299.07,60.028,1453864503,"201051344001025","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,317109.9,317109.9,18823,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864542,69490.00
01/26/2016 22:15,2,0.000,ALERT,213.06,302.07,59.996,1453864503,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,314854.2,314854.2,14205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864544,69491.00
01/26/2016 22:15,2,0.000,ALERT,213.51,301.77,59.996,1453864503,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,312878.0,312878.0,13986,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864545,69492.00
01/26/2016 22:15,2,0.000,ALERT,212.16,299.97,59.996,1453864503,"201051344000685","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,319082.0,319082.0,18749,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864547,69493.00
01/26/2016 22:15,2,0.000,ALERT,212.16,299.67,60.002,1453864503,"201051344000917","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,316814.3,316814.3,18724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864549,69494.00
01/26/2016 22:15,2,0.000,ALERT,212.16,300.27,60.002,1453864503,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,320720.6,320720.6,18691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864551,69495.00
01/26/2016 22:15,2,0.000,ALERT,211.93,299.37,60.002,1453864503,"201051344000651","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,313507.8,313507.8,18849,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864553,69496.00
01/26/2016 22:15,2,0.000,ALERT,211.70,299.97,59.991,1453864503,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,570968.3,570968.3,7842,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864554,69497.00
01/26/2016 22:15,2,0.000,ALERT,212.61,299.07,59.991,1453864503,"274151322000068","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,478005.0,478005.0,8351,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864556,69498.00
01/26/2016 22:15,2,0.000,ALERT,211.70,300.27,59.986,1453864503,"201051344001135","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,309913.2,309913.2,18848,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864558,69499.00
01/26/2016 22:15,2,0.000,ALERT,212.61,302.68,60.002,1453864503,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,315816.4,315816.4,14252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864560,69500.00
01/26/2016 22:15,2,0.000,ALERT,211.93,299.67,59.986,1453864503,"201051344001203","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,316448.8,316448.8,18816,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864562,69501.00
01/26/2016 22:15,2,0.000,ALERT,211.70,300.57,59.981,1453864503,"274151322000054","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,583309.7,583309.7,7857,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864563,69502.00
01/26/2016 22:15,2,0.000,ALERT,213.51,302.07,59.991,1453864503,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,305039.2,305039.2,14234,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864565,69503.00
01/26/2016 22:15,2,0.000,ALERT,211.93,300.27,59.975,1453864503,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,315104.8,315104.8,18769,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864567,69504.00
01/26/2016 22:15,2,0.000,ALERT,213.06,302.37,60.012,1453864503,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,319678.0,319678.0,13946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864569,69505.00
01/26/2016 22:15,2,0.000,ALERT,213.29,302.07,59.981,1453864503,"201051344000648","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313247.5,313247.5,14055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864571,69506.00
01/26/2016 22:15,2,0.000,ALERT,213.29,303.58,59.981,1453864503,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,321224.3,321224.3,13881,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453864573,69507.00
01/26/2016 22:15,2,0.000,ALERT,213.29,302.98,60.018,1453864503,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,314992.0,314992.0,14116,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864574,69508.00
01/26/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1453864503,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,309941.1,309941.1,14262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864576,69509.00
01/26/2016 22:15,2,0.000,ALERT,213.74,303.58,59.991,1453864503,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,314427.6,314427.6,13969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864578,69510.00
01/26/2016 22:15,2,0.000,ALERT,212.16,298.77,59.970,1453864503,"274151322000087","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,558527.7,558527.7,7878,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453864580,69511.00
01/26/2016 22:30,2,0.000,ALERT,213.51,302.07,59.981,1453865404,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,313973.9,313973.9,14021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453865406,69512.00
01/26/2016 22:30,2,0.000,ALERT,212.16,299.97,59.986,1453865404,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,586052.8,586052.8,7879,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865408,69513.00
01/26/2016 22:30,2,0.000,ALERT,213.74,302.07,59.986,1453865404,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,14268,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865409,69514.00
01/26/2016 22:30,2,0.000,ALERT,213.06,302.07,59.933,1453865404,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,307270.3,307270.3,14220,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865411,69515.00
01/26/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1453865404,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,311576.6,311576.6,18851,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865413,69516.00
01/26/2016 22:30,2,0.000,ALERT,211.93,300.87,59.949,1453865404,"274151322000052","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,593743.3,593743.3,8023,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865415,69517.00
