ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1453865404,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,316504.8,316504.8,18842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865416,69518.00
01/26/2016 22:30,2,0.000,ALERT,212.16,300.87,59.991,1453865404,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,315844.8,315844.8,18743,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865418,69519.00
01/26/2016 22:30,2,0.000,ALERT,212.61,301.47,59.975,1453865404,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,309738.5,309738.5,18821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453865420,69520.00
01/26/2016 22:30,2,0.000,ALERT,211.70,300.57,59.975,1453865404,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,319068.8,319068.8,18818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865422,69521.00
01/26/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1453865404,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,477903.7,477903.7,8239,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865424,69522.00
01/26/2016 22:30,2,0.000,ALERT,213.06,302.98,59.981,1453865404,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,320418.1,320418.1,14238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865425,69523.00
01/26/2016 22:30,2,0.000,ALERT,211.93,300.87,59.970,1453865404,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,317277.3,317277.3,18809,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865427,69524.00
01/26/2016 22:30,2,0.000,ALERT,212.38,300.57,59.975,1453865404,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,319030.9,319030.9,18843,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865430,69525.00
01/26/2016 22:30,2,0.000,ALERT,212.38,300.27,59.991,1453865404,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,313112.6,313112.6,18924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865432,69526.00
01/26/2016 22:30,2,0.000,ALERT,212.16,300.27,59.965,1453865404,"274151322000083","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,588057.0,588057.0,8024,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453865433,69527.00
01/26/2016 22:30,2,0.000,ALERT,212.83,300.27,59.959,1453865404,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,624656.1,624656.1,8050,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865435,69528.00
01/26/2016 22:30,2,0.000,ALERT,213.06,302.98,59.965,1453865404,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,305589.6,305589.6,14042,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865437,69529.00
01/26/2016 22:30,2,0.000,ALERT,212.16,301.77,59.986,1453865404,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,618222.9,618222.9,7929,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865439,69530.00
01/26/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1453865404,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,304698.6,304698.6,14243,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865441,69531.00
01/26/2016 22:30,2,0.000,ALERT,212.16,299.67,59.949,1453865404,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,317109.9,317109.9,18825,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865443,69532.00
01/26/2016 22:30,2,0.000,ALERT,212.83,302.37,59.959,1453865404,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,314854.2,314854.2,14207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865444,69533.00
01/26/2016 22:30,2,0.000,ALERT,213.51,301.77,59.965,1453865404,"201051344000853","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,312878.0,312878.0,13988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865446,69534.00
01/26/2016 22:30,2,0.000,ALERT,212.61,300.87,59.938,1453865404,"201051344000685","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,319082.0,319082.0,18751,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865448,69535.00
01/26/2016 22:30,2,0.000,ALERT,212.38,300.27,59.965,1453865404,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,316814.3,316814.3,18726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865450,69536.00
01/26/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1453865404,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,320720.6,320720.6,18693,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865451,69537.00
01/26/2016 22:30,2,0.000,ALERT,212.16,299.97,59.970,1453865404,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,313507.8,313507.8,18851,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453865453,69538.00
01/26/2016 22:30,2,0.000,ALERT,211.48,299.97,59.970,1453865404,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,570968.3,570968.3,7844,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453865455,69539.00
01/26/2016 22:30,2,0.000,ALERT,212.61,299.37,59.949,1453865404,"274151322000068","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,478005.0,478005.0,8353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865457,69540.00
01/26/2016 22:30,2,0.000,ALERT,211.93,300.87,59.975,1453865404,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,309913.2,309913.2,18850,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453865459,69541.00
01/26/2016 22:30,2,0.000,ALERT,212.83,302.68,59.965,1453865404,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,315816.4,315816.4,14254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865460,69542.00
01/26/2016 22:30,2,0.000,ALERT,212.16,300.27,59.981,1453865404,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,316448.8,316448.8,18818,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865462,69543.00
01/26/2016 22:30,2,0.000,ALERT,211.93,301.47,60.007,1453865404,"274151322000054","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,583309.7,583309.7,7859,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865464,69544.00
01/26/2016 22:30,2,0.000,ALERT,213.29,301.77,59.975,1453865404,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,305039.2,305039.2,14236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865466,69545.00
01/26/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1453865404,"201051344001093","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,315104.8,315104.8,18771,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865468,69546.00
01/26/2016 22:30,2,0.000,ALERT,212.83,302.37,59.933,1453865404,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,319678.0,319678.0,13948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865470,69547.00
01/26/2016 22:30,2,0.000,ALERT,213.29,301.47,59.991,1453865404,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313247.5,313247.5,14057,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865472,69548.00
01/26/2016 22:30,2,0.000,ALERT,213.06,302.68,59.991,1453865404,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,321224.3,321224.3,13883,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865473,69549.00
01/26/2016 22:30,2,0.000,ALERT,212.83,302.07,60.018,1453865404,"201051344000983","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,314992.0,314992.0,14118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453865475,69550.00
01/26/2016 22:30,2,0.000,ALERT,213.06,302.37,59.991,1453865404,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,14264,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865477,69551.00
01/26/2016 22:30,2,0.000,ALERT,213.51,302.98,59.991,1453865404,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,314427.6,314427.6,13971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865479,69552.00
01/26/2016 22:30,2,0.000,ALERT,212.16,299.97,59.954,1453865404,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,558527.7,558527.7,7880,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453865480,69553.00
01/26/2016 22:45,2,0.000,ALERT,213.29,302.07,59.996,1453866304,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,313973.9,313973.9,14023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866306,69554.00
01/26/2016 22:45,2,0.000,ALERT,211.93,300.57,59.986,1453866304,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,586052.8,586052.8,7881,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866307,69555.00
01/26/2016 22:45,2,0.000,ALERT,213.29,302.07,59.996,1453866304,"201051344000633","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,305778.1,305778.1,14270,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866309,69556.00
01/26/2016 22:45,2,0.000,ALERT,212.83,302.37,59.991,1453866304,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,307270.3,307270.3,14222,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866311,69557.00
01/26/2016 22:45,2,0.000,ALERT,211.48,299.97,59.986,1453866304,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,311576.6,311576.6,18853,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866313,69558.00
01/26/2016 22:45,2,0.000,ALERT,211.48,299.97,59.991,1453866304,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,593743.3,593743.3,8025,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866315,69559.00
01/26/2016 22:45,2,0.000,ALERT,211.93,300.27,59.996,1453866304,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,316504.8,316504.8,18844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866317,69560.00
01/26/2016 22:45,2,0.000,ALERT,211.70,300.57,59.991,1453866304,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,315844.8,315844.8,18745,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866318,69561.00
01/26/2016 22:45,2,0.000,ALERT,212.38,301.17,59.996,1453866304,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,309738.5,309738.5,18823,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866320,69562.00
01/26/2016 22:45,2,0.000,ALERT,211.48,300.27,59.986,1453866304,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,319068.8,319068.8,18820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866322,69563.00
01/26/2016 22:45,2,0.000,ALERT,211.93,299.67,59.991,1453866304,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,477903.7,477903.7,8241,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866324,69564.00
01/26/2016 22:45,2,0.000,ALERT,212.61,302.68,59.981,1453866304,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,320418.1,320418.1,14240,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866326,69565.00
01/26/2016 22:45,2,0.000,ALERT,211.48,300.27,59.975,1453866304,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,317277.3,317277.3,18811,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866328,69566.00
01/26/2016 22:45,2,0.000,ALERT,211.93,299.97,59.981,1453866304,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,319030.9,319030.9,18845,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866329,69567.00
01/26/2016 22:45,2,0.000,ALERT,211.93,299.37,59.959,1453866304,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,313112.6,313112.6,18926,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866331,69568.00
01/26/2016 22:45,2,0.000,ALERT,211.93,300.57,59.986,1453866304,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,588057.0,588057.0,8026,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866333,69569.00
01/26/2016 22:45,2,0.000,ALERT,212.61,300.27,59.933,1453866304,"274151322000076","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,624656.1,624656.1,8052,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866335,69570.00
01/26/2016 22:45,2,0.000,ALERT,212.61,302.98,59.981,1453866304,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,305589.6,305589.6,14044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866337,69571.00
01/26/2016 22:45,2,0.000,ALERT,211.93,301.77,59.975,1453866304,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,618222.9,618222.9,7931,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866339,69572.00
01/26/2016 22:45,2,0.000,ALERT,212.38,301.77,59.965,1453866304,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,304698.6,304698.6,14245,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866341,69573.00
01/26/2016 22:45,2,0.000,ALERT,211.48,299.07,59.975,1453866304,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,317109.9,317109.9,18827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866342,69574.00
01/26/2016 22:45,2,0.000,ALERT,212.61,302.37,59.981,1453866304,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,314854.2,314854.2,14209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866344,69575.00
01/26/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1453866304,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,312878.0,312878.0,13990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866346,69576.00
01/26/2016 22:45,2,0.000,ALERT,212.16,299.97,59.938,1453866304,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,319082.0,319082.0,18753,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866348,69577.00
01/26/2016 22:45,2,0.000,ALERT,211.93,299.67,59.975,1453866304,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,316814.3,316814.3,18728,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866349,69578.00
01/26/2016 22:45,2,0.000,ALERT,211.93,299.97,59.970,1453866304,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,320720.6,320720.6,18695,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866351,69579.00
01/26/2016 22:45,2,0.000,ALERT,211.70,299.37,59.970,1453866304,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,313507.8,313507.8,18853,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866353,69580.00
01/26/2016 22:45,2,0.000,ALERT,211.48,300.57,59.981,1453866304,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,570968.3,570968.3,7846,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866355,69581.00
01/26/2016 22:45,2,0.000,ALERT,212.38,299.37,59.965,1453866304,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,478005.0,478005.0,8355,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866357,69582.00
01/26/2016 22:45,2,0.000,ALERT,211.48,299.97,60.012,1453866304,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,309913.2,309913.2,18852,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866359,69583.00
01/26/2016 22:45,2,0.000,ALERT,212.38,302.68,59.996,1453866304,"201051344000594","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,315816.4,315816.4,14256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866360,69584.00
01/26/2016 22:45,2,0.000,ALERT,211.70,299.37,59.981,1453866304,"201051344001203","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,316448.8,316448.8,18820,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866362,69585.00
01/26/2016 22:45,2,0.000,ALERT,211.70,300.27,59.970,1453866304,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,583309.7,583309.7,7861,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866364,69586.00
01/26/2016 22:45,2,0.000,ALERT,213.06,301.77,59.970,1453866304,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,305039.2,305039.2,14238,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453866366,69587.00
01/26/2016 22:45,2,0.000,ALERT,211.70,299.67,59.970,1453866304,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,315104.8,315104.8,18773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866368,69588.00
01/26/2016 22:45,2,0.000,ALERT,212.61,302.37,59.954,1453866304,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,319678.0,319678.0,13950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866370,69589.00
01/26/2016 22:45,2,0.000,ALERT,212.83,301.47,59.970,1453866304,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,313247.5,313247.5,14059,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866372,69590.00
01/26/2016 22:45,2,0.000,ALERT,212.83,302.68,59.986,1453866304,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,321224.3,321224.3,13885,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866373,69591.00
01/26/2016 22:45,2,0.000,ALERT,212.61,302.07,59.970,1453866304,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,314992.0,314992.0,14120,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866375,69592.00
01/26/2016 22:45,2,0.000,ALERT,212.61,302.07,59.981,1453866304,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,309941.1,309941.1,14266,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866377,69593.00
01/26/2016 22:45,2,0.000,ALERT,213.06,302.68,59.975,1453866304,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,314427.6,314427.6,13973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866379,69594.00
01/26/2016 22:45,2,0.000,ALERT,211.93,299.07,59.975,1453866304,"274151322000087","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,558527.7,558527.7,7882,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453866381,69595.00
01/26/2016 23:00,2,0.000,ALERT,213.06,302.37,59.986,1453867203,"201051344000645","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,313973.9,313973.9,14025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867205,69596.00
01/26/2016 23:00,2,0.000,ALERT,211.93,300.27,60.002,1453867203,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,586052.8,586052.8,7883,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867207,69597.00
01/26/2016 23:00,2,0.000,ALERT,213.06,302.07,60.044,1453867203,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,305778.1,305778.1,14272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867209,69598.00
01/26/2016 23:00,2,0.000,ALERT,212.61,302.37,60.044,1453867203,"201051344000469","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,307270.3,307270.3,14224,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867211,69599.00
01/26/2016 23:00,2,0.000,ALERT,211.48,300.27,60.023,1453867203,"201051344000646","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,311576.6,311576.6,18855,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867212,69600.00
01/26/2016 23:00,2,0.000,ALERT,211.25,300.27,60.007,1453867203,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,593743.3,593743.3,8027,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867214,69601.00
01/26/2016 23:00,2,0.000,ALERT,211.93,300.57,60.012,1453867203,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,316504.8,316504.8,18846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453867216,69602.00
01/26/2016 23:00,2,0.000,ALERT,211.70,300.57,60.018,1453867203,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,315844.8,315844.8,18747,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867218,69603.00
01/26/2016 23:00,2,0.000,ALERT,212.16,301.17,60.007,1453867203,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.37,0.0,0.0,0.000,309738.5,309738.5,18825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453867220,69604.00
01/26/2016 23:00,2,0.000,ALERT,211.25,300.27,60.012,1453867203,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,319068.8,319068.8,18822,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867221,69605.00
01/26/2016 23:00,2,0.000,ALERT,211.48,299.67,60.012,1453867203,"274151322000094","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,477903.7,477903.7,8243,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867223,69606.00
01/26/2016 23:00,2,0.000,ALERT,212.61,302.98,60.007,1453867203,"201051344000579","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,320418.1,320418.1,14242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867225,69607.00
01/26/2016 23:00,2,0.000,ALERT,211.48,300.57,60.007,1453867203,"201051344000890","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,317277.3,317277.3,18813,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867227,69608.00
01/26/2016 23:00,2,0.000,ALERT,211.93,300.27,60.012,1453867203,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,319030.9,319030.9,18847,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867228,69609.00
01/26/2016 23:00,2,0.000,ALERT,211.93,299.97,60.018,1453867203,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,313112.6,313112.6,18928,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867230,69610.00
01/26/2016 23:00,2,0.000,ALERT,211.93,301.17,60.012,1453867203,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,588057.0,588057.0,8028,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453867232,69611.00
01/26/2016 23:00,2,0.000,ALERT,212.38,300.57,60.007,1453867203,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,624656.1,624656.1,8054,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867234,69612.00
01/26/2016 23:00,2,0.000,ALERT,212.61,303.28,60.012,1453867203,"201051344000868","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,305589.6,305589.6,14046,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867236,69613.00
01/26/2016 23:00,2,0.000,ALERT,211.70,301.47,60.002,1453867203,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,618222.9,618222.9,7933,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867238,69614.00
01/26/2016 23:00,2,0.000,ALERT,212.38,302.37,60.012,1453867203,"201051344000988","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,304698.6,304698.6,14247,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867240,69615.00
01/26/2016 23:00,2,0.000,ALERT,211.70,299.67,60.012,1453867203,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,317109.9,317109.9,18829,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867242,69616.00
01/26/2016 23:00,2,0.000,ALERT,212.38,302.37,60.007,1453867203,"201051344000458","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,314854.2,314854.2,14211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867244,69617.00
01/26/2016 23:00,2,0.000,ALERT,213.06,302.37,60.018,1453867203,"201051344000853","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,312878.0,312878.0,13992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867245,69618.00
01/26/2016 23:00,2,0.000,ALERT,212.16,300.57,60.002,1453867203,"201051344000685","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,319082.0,319082.0,18755,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867247,69619.00
01/26/2016 23:00,2,0.000,ALERT,211.93,299.97,60.007,1453867203,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,316814.3,316814.3,18730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867249,69620.00
01/26/2016 23:00,2,0.000,ALERT,212.16,300.57,60.012,1453867203,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,320720.6,320720.6,18697,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867251,69621.00
01/26/2016 23:00,2,0.000,ALERT,211.93,299.97,60.012,1453867203,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,313507.8,313507.8,18855,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867253,69622.00
01/26/2016 23:00,2,0.000,ALERT,211.48,300.57,60.007,1453867203,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,570968.3,570968.3,7848,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867254,69623.00
01/26/2016 23:00,2,0.000,ALERT,212.61,299.67,60.039,1453867203,"274151322000068","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,478005.0,478005.0,8357,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867256,69624.00
01/26/2016 23:00,2,0.000,ALERT,211.48,300.27,59.975,1453867203,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,309913.2,309913.2,18854,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453867258,69625.00
01/26/2016 23:00,2,0.000,ALERT,212.38,302.98,60.007,1453867203,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315816.4,315816.4,14258,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867260,69626.00
01/26/2016 23:00,2,0.000,ALERT,211.70,299.67,60.007,1453867203,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,316448.8,316448.8,18822,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867262,69627.00
01/26/2016 23:00,2,0.000,ALERT,211.70,301.17,60.007,1453867203,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,583309.7,583309.7,7863,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867264,69628.00
01/26/2016 23:00,2,0.000,ALERT,212.83,302.07,60.012,1453867203,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,305039.2,305039.2,14240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867266,69629.00
01/26/2016 23:00,2,0.000,ALERT,211.93,300.27,60.012,1453867203,"201051344001093","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,315104.8,315104.8,18775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867267,69630.00
01/26/2016 23:00,2,0.000,ALERT,212.38,302.37,60.007,1453867203,"201051344000900","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,319678.0,319678.0,13952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867269,69631.00
01/26/2016 23:00,2,0.000,ALERT,212.83,301.77,60.007,1453867203,"201051344000648","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,313247.5,313247.5,14061,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867271,69632.00
01/26/2016 23:00,2,0.000,ALERT,212.61,302.98,60.012,1453867203,"201051344000569","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,321224.3,321224.3,13887,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867273,69633.00
01/26/2016 23:00,2,0.000,ALERT,212.38,302.37,60.012,1453867203,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,314992.0,314992.0,14122,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453867275,69634.00
01/26/2016 23:00,2,0.000,ALERT,212.61,302.37,59.981,1453867203,"201051344001158","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,309941.1,309941.1,14268,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867277,69635.00
01/26/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1453867203,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,314427.6,314427.6,13975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867278,69636.00
01/26/2016 23:00,2,0.000,ALERT,211.93,299.97,60.007,1453867203,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,558527.7,558527.7,7884,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453867280,69637.00
01/26/2016 23:15,2,0.000,ALERT,213.51,303.28,59.959,1453868105,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,313973.9,313973.9,14027,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868107,69638.00
01/26/2016 23:15,2,0.000,ALERT,212.61,301.77,59.970,1453868105,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,586052.8,586052.8,7885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868109,69639.00
01/26/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1453868105,"201051344000633","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,305778.1,305778.1,14274,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868111,69640.00
01/26/2016 23:15,2,0.000,ALERT,213.06,303.28,59.965,1453868105,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,307270.3,307270.3,14226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868113,69641.00
01/26/2016 23:15,2,0.000,ALERT,211.48,300.27,59.975,1453868105,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,311576.6,311576.6,18857,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868114,69642.00
01/26/2016 23:15,2,0.000,ALERT,211.93,302.07,59.970,1453868105,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,593743.3,593743.3,8029,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868116,69643.00
01/26/2016 23:15,2,0.000,ALERT,211.93,300.57,59.970,1453868105,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,316504.8,316504.8,18848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868118,69644.00
01/26/2016 23:15,2,0.000,ALERT,211.70,300.57,59.975,1453868105,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,315844.8,315844.8,18749,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868120,69645.00
01/26/2016 23:15,2,0.000,ALERT,212.16,301.17,59.959,1453868105,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,309738.5,309738.5,18827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868122,69646.00
01/26/2016 23:15,2,0.000,ALERT,211.25,300.27,59.970,1453868105,"201051344000955","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,319068.8,319068.8,18824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868123,69647.00
01/26/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1453868105,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,477903.7,477903.7,8245,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868125,69648.00
01/26/2016 23:15,2,0.000,ALERT,213.06,303.88,59.970,1453868105,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,320418.1,320418.1,14244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868127,69649.00
01/26/2016 23:15,2,0.000,ALERT,211.70,300.57,59.970,1453868105,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,317277.3,317277.3,18815,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868129,69650.00
01/26/2016 23:15,2,0.000,ALERT,211.70,299.97,59.975,1453868105,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,319030.9,319030.9,18849,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868131,69651.00
01/26/2016 23:15,2,0.000,ALERT,211.93,299.67,59.970,1453868105,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,313112.6,313112.6,18930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868132,69652.00
01/26/2016 23:15,2,0.000,ALERT,212.38,301.77,59.981,1453868105,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,588057.0,588057.0,8030,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868134,69653.00
01/26/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1453868105,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,624656.1,624656.1,8056,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868136,69654.00
01/26/2016 23:15,2,0.000,ALERT,213.06,303.88,59.975,1453868105,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,305589.6,305589.6,14048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868138,69655.00
01/26/2016 23:15,2,0.000,ALERT,212.38,302.37,59.970,1453868105,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,618222.9,618222.9,7935,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868140,69656.00
01/26/2016 23:15,2,0.000,ALERT,212.61,302.98,59.981,1453868105,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,304698.6,304698.6,14249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868141,69657.00
01/26/2016 23:15,2,0.000,ALERT,211.70,299.67,59.975,1453868105,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,317109.9,317109.9,18831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868143,69658.00
01/26/2016 23:15,2,0.000,ALERT,212.83,303.58,60.007,1453868105,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314854.2,314854.2,14213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868145,69659.00
01/26/2016 23:15,2,0.000,ALERT,213.51,303.28,59.975,1453868105,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,312878.0,312878.0,13994,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868147,69660.00
01/26/2016 23:15,2,0.000,ALERT,212.16,300.57,59.975,1453868105,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,319082.0,319082.0,18757,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868149,69661.00
01/26/2016 23:15,2,0.000,ALERT,211.93,300.27,59.970,1453868105,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,316814.3,316814.3,18732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868151,69662.00
01/26/2016 23:15,2,0.000,ALERT,211.93,300.87,59.975,1453868105,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,320720.6,320720.6,18699,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868152,69663.00
