ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/26/2016 23:15,2,0.000,ALERT,211.93,299.97,59.970,1453868105,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,313507.8,313507.8,18857,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868154,69664.00
01/26/2016 23:15,2,0.000,ALERT,211.93,301.47,59.965,1453868105,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,570968.3,570968.3,7850,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868156,69665.00
01/26/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1453868105,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,8359,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868158,69666.00
01/26/2016 23:15,2,0.000,ALERT,211.48,300.57,59.954,1453868105,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,309913.2,309913.2,18856,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868160,69667.00
01/26/2016 23:15,2,0.000,ALERT,212.61,303.58,60.002,1453868105,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,315816.4,315816.4,14260,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868161,69668.00
01/26/2016 23:15,2,0.000,ALERT,211.93,300.27,59.970,1453868105,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,316448.8,316448.8,18824,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868163,69669.00
01/26/2016 23:15,2,0.000,ALERT,212.16,301.47,59.975,1453868105,"274151322000054","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,583309.7,583309.7,7865,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868165,69670.00
01/26/2016 23:15,2,0.000,ALERT,213.29,302.68,59.975,1453868105,"201051344000867","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,305039.2,305039.2,14242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868167,69671.00
01/26/2016 23:15,2,0.000,ALERT,211.93,300.27,59.975,1453868105,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,315104.8,315104.8,18777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868169,69672.00
01/26/2016 23:15,2,0.000,ALERT,212.83,302.98,60.012,1453868105,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319678.0,319678.0,13954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868171,69673.00
01/26/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1453868105,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,313247.5,313247.5,14063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868172,69674.00
01/26/2016 23:15,2,0.000,ALERT,212.83,303.58,60.018,1453868105,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,321224.3,321224.3,13889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868174,69675.00
01/26/2016 23:15,2,0.000,ALERT,212.83,302.98,59.981,1453868105,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,314992.0,314992.0,14124,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868176,69676.00
01/26/2016 23:15,2,0.000,ALERT,213.06,303.28,59.981,1453868105,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,309941.1,309941.1,14270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868178,69677.00
01/26/2016 23:15,2,0.000,ALERT,213.51,303.58,59.975,1453868105,"201051344000576","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,314427.6,314427.6,13977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453868180,69678.00
01/26/2016 23:15,2,0.000,ALERT,212.38,300.27,59.965,1453868105,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,558527.7,558527.7,7886,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453868182,69679.00
01/26/2016 23:30,2,0.000,ALERT,213.51,303.28,59.986,1453869003,"201051344000645","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,313973.9,313973.9,14029,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869005,69680.00
01/26/2016 23:30,2,0.000,ALERT,212.61,301.17,59.996,1453869003,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,586052.8,586052.8,7887,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869007,69681.00
01/26/2016 23:30,2,0.000,ALERT,213.96,303.28,59.965,1453869003,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,305778.1,305778.1,14276,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869009,69682.00
01/26/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1453869003,"201051344000469","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,307270.3,307270.3,14228,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869011,69683.00
01/26/2016 23:30,2,0.000,ALERT,212.38,301.47,59.991,1453869003,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,311576.6,311576.6,18859,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869013,69684.00
01/26/2016 23:30,2,0.000,ALERT,212.16,300.87,59.991,1453869003,"274151322000052","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,593743.3,593743.3,8031,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869014,69685.00
01/26/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1453869003,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,316504.8,316504.8,18850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869016,69686.00
01/26/2016 23:30,2,0.000,ALERT,212.61,301.77,59.991,1453869003,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,315844.8,315844.8,18751,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869018,69687.00
01/26/2016 23:30,2,0.000,ALERT,213.06,302.37,59.965,1453869003,"201051344000582","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,309738.5,309738.5,18829,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869020,69688.00
01/26/2016 23:30,2,0.000,ALERT,212.16,301.47,60.002,1453869003,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,319068.8,319068.8,18826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869022,69689.00
01/26/2016 23:30,2,0.000,ALERT,212.38,300.27,59.986,1453869003,"274151322000094","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,477903.7,477903.7,8247,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869024,69690.00
01/26/2016 23:30,2,0.000,ALERT,213.29,303.88,60.002,1453869003,"201051344000579","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,320418.1,320418.1,14246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869025,69691.00
01/26/2016 23:30,2,0.000,ALERT,212.38,301.77,60.028,1453869003,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,317277.3,317277.3,18817,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869027,69692.00
01/26/2016 23:30,2,0.000,ALERT,212.61,301.47,60.002,1453869003,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,319030.9,319030.9,18851,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869029,69693.00
01/26/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1453869003,"201051344000417","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,313112.6,313112.6,18932,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869031,69694.00
01/26/2016 23:30,2,0.000,ALERT,212.61,301.17,59.996,1453869003,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,588057.0,588057.0,8032,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869033,69695.00
01/26/2016 23:30,2,0.000,ALERT,213.06,301.17,59.975,1453869003,"274151322000076","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,624656.1,624656.1,8058,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869034,69696.00
01/26/2016 23:30,2,0.000,ALERT,213.29,303.88,60.002,1453869003,"201051344000868","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,305589.6,305589.6,14050,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869036,69697.00
01/26/2016 23:30,2,0.000,ALERT,212.61,302.37,59.996,1453869003,"274151322000095","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,618222.9,618222.9,7937,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869038,69698.00
01/26/2016 23:30,2,0.000,ALERT,213.06,303.28,59.996,1453869003,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,14251,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869040,69699.00
01/26/2016 23:30,2,0.000,ALERT,212.38,300.57,59.991,1453869003,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,317109.9,317109.9,18833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869042,69700.00
01/26/2016 23:30,2,0.000,ALERT,213.29,303.58,60.007,1453869003,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314854.2,314854.2,14215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869043,69701.00
01/26/2016 23:30,2,0.000,ALERT,213.96,303.28,59.996,1453869003,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,312878.0,312878.0,13996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869045,69702.00
01/26/2016 23:30,2,0.000,ALERT,213.06,301.47,60.034,1453869003,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,319082.0,319082.0,18759,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869047,69703.00
01/26/2016 23:30,2,0.000,ALERT,213.06,301.17,59.996,1453869003,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,316814.3,316814.3,18734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869049,69704.00
01/26/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1453869003,"201051344001145","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,320720.6,320720.6,18701,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869051,69705.00
01/26/2016 23:30,2,0.000,ALERT,212.61,300.87,59.959,1453869003,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,313507.8,313507.8,18859,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869053,69706.00
01/26/2016 23:30,2,0.000,ALERT,212.16,300.27,59.996,1453869003,"274151322000088","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,570968.3,570968.3,7852,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869054,69707.00
01/26/2016 23:30,2,0.000,ALERT,213.06,300.27,59.986,1453869003,"274151322000068","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,478005.0,478005.0,8361,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869056,69708.00
01/26/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1453869003,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,309913.2,309913.2,18858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869058,69709.00
01/26/2016 23:30,2,0.000,ALERT,213.06,304.18,59.991,1453869003,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,315816.4,315816.4,14262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869060,69710.00
01/26/2016 23:30,2,0.000,ALERT,212.83,301.17,60.002,1453869003,"201051344001203","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,316448.8,316448.8,18826,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869062,69711.00
01/26/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1453869003,"274151322000054","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,583309.7,583309.7,7867,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869064,69712.00
01/26/2016 23:30,2,0.000,ALERT,213.51,302.98,59.944,1453869003,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,305039.2,305039.2,14244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869065,69713.00
01/26/2016 23:30,2,0.000,ALERT,212.61,301.47,59.986,1453869003,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,315104.8,315104.8,18779,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869067,69714.00
01/26/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1453869003,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,319678.0,319678.0,13956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869069,69715.00
01/26/2016 23:30,2,0.000,ALERT,213.51,302.68,59.949,1453869003,"201051344000648","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313247.5,313247.5,14065,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869071,69716.00
01/26/2016 23:30,2,0.000,ALERT,213.51,303.88,60.018,1453869003,"201051344000569","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,321224.3,321224.3,13891,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869073,69717.00
01/26/2016 23:30,2,0.000,ALERT,213.29,303.88,59.996,1453869003,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,314992.0,314992.0,14126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869074,69718.00
01/26/2016 23:30,2,0.000,ALERT,213.51,303.28,59.991,1453869003,"201051344001158","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,309941.1,309941.1,14272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869076,69719.00
01/26/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1453869003,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,314427.6,314427.6,13979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869078,69720.00
01/26/2016 23:30,2,0.000,ALERT,212.61,300.27,59.986,1453869003,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,558527.7,558527.7,7888,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869080,69721.00
01/26/2016 23:45,2,0.000,ALERT,212.38,301.17,59.975,1453869903,"201051344000645","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,313973.9,313973.9,14031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869905,69722.00
01/26/2016 23:45,2,0.000,ALERT,211.48,299.07,59.944,1453869903,"274151322000085","219011344069620",0.00,0.50,0,298.17,307.18,0.0,0.0,0.000,586052.8,586052.8,7889,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869907,69723.00
01/26/2016 23:45,2,0.000,ALERT,212.38,300.87,60.007,1453869903,"201051344000633","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,305778.1,305778.1,14278,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869909,69724.00
01/26/2016 23:45,2,0.000,ALERT,211.93,301.17,59.991,1453869903,"201051344000469","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,307270.3,307270.3,14230,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869911,69725.00
01/26/2016 23:45,2,0.000,ALERT,210.80,298.77,59.959,1453869903,"201051344000646","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,311576.6,311576.6,18861,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869912,69726.00
01/26/2016 23:45,2,0.000,ALERT,211.03,299.67,59.938,1453869903,"274151322000052","219011344069620",0.00,-1.00,0,298.17,306.88,0.0,0.0,0.000,593743.3,593743.3,8033,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869914,69727.00
01/26/2016 23:45,2,0.000,ALERT,211.03,299.07,59.970,1453869903,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,316504.8,316504.8,18852,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869916,69728.00
01/26/2016 23:45,2,0.000,ALERT,211.03,299.07,60.007,1453869903,"201051344001230","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,315844.8,315844.8,18753,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869918,69729.00
01/26/2016 23:45,2,0.000,ALERT,211.48,299.67,59.996,1453869903,"201051344000582","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,309738.5,309738.5,18831,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869920,69730.00
01/26/2016 23:45,2,0.000,ALERT,210.57,298.77,59.986,1453869903,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,319068.8,319068.8,18828,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869921,69731.00
01/26/2016 23:45,2,0.000,ALERT,211.25,298.47,59.975,1453869903,"274151322000094","219011344069620",0.00,-1.50,0,297.57,306.28,0.0,0.0,0.000,477903.7,477903.7,8249,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869923,69732.00
01/26/2016 23:45,2,0.000,ALERT,211.93,301.77,59.991,1453869903,"201051344000579","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,320418.1,320418.1,14248,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869925,69733.00
01/26/2016 23:45,2,0.000,ALERT,210.80,299.07,60.002,1453869903,"201051344000890","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,317277.3,317277.3,18819,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869927,69734.00
01/26/2016 23:45,2,0.000,ALERT,211.03,298.77,59.996,1453869903,"201051344000438","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,319030.9,319030.9,18853,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869929,69735.00
01/26/2016 23:45,2,0.000,ALERT,211.25,298.17,59.986,1453869903,"201051344000417","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,313112.6,313112.6,18934,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869931,69736.00
01/26/2016 23:45,2,0.000,ALERT,211.48,299.67,59.986,1453869903,"274151322000083","219011344069620",0.00,-1.00,0,298.77,307.48,0.0,0.0,0.000,588057.0,588057.0,8034,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869932,69737.00
01/26/2016 23:45,2,0.000,ALERT,211.93,299.37,59.981,1453869903,"274151322000076","219011344069620",0.00,-1.00,0,298.17,307.18,0.0,0.0,0.000,624656.1,624656.1,8060,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869934,69738.00
01/26/2016 23:45,2,0.000,ALERT,211.70,301.77,59.991,1453869903,"201051344000868","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,305589.6,305589.6,14052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869936,69739.00
01/26/2016 23:45,2,0.000,ALERT,211.25,300.27,59.975,1453869903,"274151322000095","219011344069620",0.00,-2.00,0,299.37,308.09,0.0,0.0,0.000,618222.9,618222.9,7939,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869938,69740.00
01/26/2016 23:45,2,0.000,ALERT,211.48,300.87,59.991,1453869903,"201051344000988","219011344069620",0.00,-1.50,0,297.57,305.08,0.0,0.0,0.000,304698.6,304698.6,14253,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869940,69741.00
01/26/2016 23:45,2,0.000,ALERT,210.80,297.87,59.981,1453869903,"201051344001025","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,317109.9,317109.9,18835,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869941,69742.00
01/26/2016 23:45,2,0.000,ALERT,211.70,301.17,60.039,1453869903,"201051344000458","219011344069620",0.00,-0.50,0,300.27,306.58,0.0,0.0,0.000,314854.2,314854.2,14217,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869943,69743.00
01/26/2016 23:45,2,0.000,ALERT,212.38,301.17,60.018,1453869903,"201051344000853","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,312878.0,312878.0,13998,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869945,69744.00
01/26/2016 23:45,2,0.000,ALERT,211.25,298.77,59.970,1453869903,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,319082.0,319082.0,18761,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869947,69745.00
01/26/2016 23:45,2,0.000,ALERT,211.25,298.47,59.986,1453869903,"201051344000917","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,316814.3,316814.3,18736,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869949,69746.00
01/26/2016 23:45,2,0.000,ALERT,211.25,299.37,59.991,1453869903,"201051344001145","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,320720.6,320720.6,18703,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869951,69747.00
01/26/2016 23:45,2,0.000,ALERT,211.03,298.17,59.991,1453869903,"201051344000651","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,313507.8,313507.8,18861,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869952,69748.00
01/26/2016 23:45,2,0.000,ALERT,210.80,299.07,59.986,1453869903,"274151322000088","219011344069620",0.00,1.50,0,297.87,306.28,0.0,0.0,0.000,570968.3,570968.3,7854,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869954,69749.00
01/26/2016 23:45,2,0.000,ALERT,211.70,298.17,59.975,1453869903,"274151322000068","219011344069620",0.00,-0.50,0,297.57,305.98,0.0,0.0,0.000,478005.0,478005.0,8363,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869956,69750.00
01/26/2016 23:45,2,0.000,ALERT,210.80,298.77,59.986,1453869903,"201051344001135","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,309913.2,309913.2,18860,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869958,69751.00
01/26/2016 23:45,2,0.000,ALERT,211.48,301.77,60.002,1453869903,"201051344000594","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,315816.4,315816.4,14264,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869960,69752.00
01/26/2016 23:45,2,0.000,ALERT,211.03,298.47,59.986,1453869903,"201051344001203","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,316448.8,316448.8,18828,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869962,69753.00
01/26/2016 23:45,2,0.000,ALERT,211.03,298.77,59.981,1453869903,"274151322000054","219011344069620",0.00,1.00,0,298.17,306.88,0.0,0.0,0.000,583309.7,583309.7,7869,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869964,69754.00
01/26/2016 23:45,2,0.000,ALERT,211.93,300.57,59.975,1453869903,"201051344000867","219011344069620",0.00,-0.50,0,299.37,305.98,0.0,0.0,0.000,305039.2,305039.2,14246,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869966,69755.00
01/26/2016 23:45,2,0.000,ALERT,211.03,298.77,59.986,1453869903,"201051344001093","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,315104.8,315104.8,18781,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869967,69756.00
01/26/2016 23:45,2,0.000,ALERT,211.70,301.17,59.970,1453869903,"201051344000900","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,319678.0,319678.0,13958,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869969,69757.00
01/26/2016 23:45,2,0.000,ALERT,211.93,300.27,59.975,1453869903,"201051344000648","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,313247.5,313247.5,14067,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869971,69758.00
01/26/2016 23:45,2,0.000,ALERT,211.93,301.47,59.981,1453869903,"201051344000569","219011344069620",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,321224.3,321224.3,13893,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869973,69759.00
01/26/2016 23:45,2,0.000,ALERT,211.70,301.17,59.981,1453869903,"201051344000983","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,314992.0,314992.0,14128,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869975,69760.00
01/26/2016 23:45,2,0.000,ALERT,211.93,301.17,59.975,1453869903,"201051344001158","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,309941.1,309941.1,14274,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453869976,69761.00
01/26/2016 23:45,2,0.000,ALERT,212.16,301.47,59.954,1453869903,"201051344000576","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,314427.6,314427.6,13981,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869978,69762.00
01/26/2016 23:45,2,0.000,ALERT,211.03,297.26,59.981,1453869903,"274151322000087","219011344069620",0.00,1.50,0,296.66,305.68,0.0,0.0,0.000,558527.7,558527.7,7890,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453869980,69763.00
